Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.0,0.25,9.2,2.5,0.0,0.0
2018,1,1,7,30,47.0,6.0,0.2,9.3,5.0,0.0,0.0
2018,1,1,7,45,87.5,13.5,0.15,9.4,17.5,10.62,0.0
2018,1,1,8,0,128.0,21.0,0.1,9.5,30.0,15.99,5.52
2018,1,1,8,15,272.0,31.0,0.1,9.95,67.5,25.13,16.28
2018,1,1,8,30,416.0,41.0,0.1,10.4,105.0,33.63,24.45
2018,1,1,8,45,410.5,53.0,0.1,10.85,131.5,42.7,32.89
2018,1,1,9,0,405.0,65.0,0.1,11.3,158.0,49.17,38.86
2018,1,1,9,15,376.5,83.5,0.15,11.7,181.5,61.32,49.77
2018,1,1,9,30,348.0,102.0,0.2,12.1,205.0,73.0,60.08
2018,1,1,9,45,389.5,109.5,0.25,12.5,237.0,78.13,64.46
2018,1,1,10,0,431.0,117.0,0.3,12.9,269.0,83.24,68.78
2018,1,1,10,15,497.5,114.5,0.3,13.35,303.5,82.41,67.83
2018,1,1,10,30,564.0,112.0,0.3,13.8,338.0,83.93,68.94
2018,1,1,10,45,573.0,117.5,0.3,14.25,357.5,87.28,71.64
2018,1,1,11,0,582.0,123.0,0.3,14.7,377.0,93.16,76.51
2018,1,1,11,15,623.0,117.0,0.25,15.0,397.5,129.99,82.26
2018,1,1,11,30,664.0,111.0,0.2,15.3,418.0,170.63,106.99
2018,1,1,11,45,745.5,94.0,0.15,15.55,444.0,213.68,137.77
2018,1,1,12,0,827.0,77.0,0.1,15.8,470.0,265.82,179.12
2018,1,1,12,15,850.0,72.5,0.15,15.95,476.5,314.08,221.33
2018,1,1,12,30,873.0,68.0,0.2,16.1,483.0,363.48,264.6
2018,1,1,12,45,869.5,68.0,0.2,16.3,476.0,405.4,301.82
2018,1,1,13,0,866.0,68.0,0.2,16.5,469.0,445.05,336.38
2018,1,1,13,15,857.0,67.0,0.2,16.55,454.0,478.74,365.8
2018,1,1,13,30,848.0,66.0,0.2,16.6,439.0,509.43,392.19
2018,1,1,13,45,832.0,65.5,0.25,16.65,417.0,537.32,416.21
2018,1,1,14,0,816.0,65.0,0.3,16.7,395.0,558.86,435.11
2018,1,1,14,15,763.0,67.0,0.3,16.45,359.0,557.11,436.47
2018,1,1,14,30,710.0,69.0,0.3,16.2,323.0,549.74,433.42
2018,1,1,14,45,652.5,70.0,0.3,15.95,287.0,536.73,425.59
2018,1,1,15,0,595.0,71.0,0.3,15.7,251.0,516.29,411.68
2018,1,1,15,15,580.0,63.5,0.3,15.7,220.0,510.9,408.46
2018,1,1,15,30,565.0,56.0,0.3,15.7,189.0,502.61,401.96
2018,1,1,15,45,414.0,50.0,0.35,14.85,138.0,395.83,319.92
2018,1,1,16,0,263.0,44.0,0.4,14.0,87.0,278.15,226.01
2018,1,1,16,15,190.5,33.5,0.5,13.55,60.0,216.95,173.63
2018,1,1,16,30,118.0,23.0,0.6,13.1,33.0,152.71,106.9
2018,1,1,16,45,78.5,14.0,0.75,12.7,19.0,67.43,0.0
2018,1,1,17,0,39.0,5.0,0.9,12.3,5.0,31.78,0.0
2018,1,1,17,15,19.5,2.5,0.95,12.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,7,15,14.0,1.5,1.45,10.2,1.5,0.0,0.0
2018,1,2,7,30,28.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,1,2,7,45,45.0,12.0,1.55,10.55,14.5,9.44,0.0
2018,1,2,8,0,62.0,21.0,1.6,10.7,26.0,16.0,5.37
2018,1,2,8,15,89.5,37.0,1.6,10.95,48.5,27.55,18.17
2018,1,2,8,30,117.0,53.0,1.6,11.2,71.0,38.84,28.84
2018,1,2,8,45,135.5,71.0,1.6,11.5,97.5,51.1,40.15
2018,1,2,9,0,154.0,89.0,1.6,11.8,124.0,63.64,51.6
2018,1,2,9,15,111.5,98.0,1.5,12.05,125.5,69.61,57.02
2018,1,2,9,30,69.0,107.0,1.4,12.3,127.0,76.46,63.12
2018,1,2,9,45,79.5,108.5,1.3,12.55,134.5,76.98,63.49
2018,1,2,10,0,90.0,110.0,1.2,12.8,142.0,78.53,64.73
2018,1,2,10,15,183.5,136.0,1.15,13.1,207.5,95.74,79.73
2018,1,2,10,30,277.0,162.0,1.1,13.4,273.0,109.6,91.62
2018,1,2,10,45,261.0,173.5,1.0,13.7,282.5,115.87,96.78
2018,1,2,11,0,245.0,185.0,0.9,14.0,292.0,122.89,102.57
2018,1,2,11,15,207.5,194.0,0.85,14.3,287.0,147.45,111.04
2018,1,2,11,30,170.0,203.0,0.8,14.6,282.0,164.83,124.39
2018,1,2,11,45,208.5,204.0,0.75,14.85,302.5,187.28,140.67
2018,1,2,12,0,247.0,205.0,0.7,15.1,323.0,215.45,162.6
2018,1,2,12,15,334.0,190.5,0.7,15.3,350.0,248.74,188.01
2018,1,2,12,30,421.0,176.0,0.7,15.5,377.0,294.28,224.18
2018,1,2,12,45,350.5,185.5,0.7,15.65,351.0,294.8,228.46
2018,1,2,13,0,280.0,195.0,0.7,15.8,325.0,294.32,231.05
2018,1,2,13,15,243.0,193.0,0.7,15.8,303.5,293.29,232.25
2018,1,2,13,30,206.0,191.0,0.7,15.8,282.0,278.73,222.33
2018,1,2,13,45,239.0,177.5,0.65,15.8,278.5,307.62,246.38
2018,1,2,14,0,272.0,164.0,0.6,15.8,275.0,327.38,263.06
2018,1,2,14,15,231.0,156.0,0.55,15.55,245.5,308.55,249.04
2018,1,2,14,30,190.0,148.0,0.5,15.3,216.0,273.11,221.81
2018,1,2,14,45,104.5,119.0,0.45,15.1,156.0,193.39,157.47
2018,1,2,15,0,19.0,90.0,0.4,14.9,96.0,95.33,75.55
2018,1,2,15,15,9.5,64.5,0.4,14.9,67.5,57.44,43.72
2018,1,2,15,30,0.0,39.0,0.4,14.9,39.0,29.78,19.89
2018,1,2,15,45,0.0,32.0,0.35,14.05,32.0,24.4,15.28
2018,1,2,16,0,0.0,25.0,0.3,13.2,25.0,19.04,10.59
2018,1,2,16,15,0.0,19.0,0.35,12.95,19.0,14.45,6.43
2018,1,2,16,30,0.0,13.0,0.4,12.7,13.0,9.88,1.76
2018,1,2,16,45,2.0,7.5,0.4,12.45,7.5,7.13,0.0
2018,1,2,17,0,4.0,2.0,0.4,12.2,2.0,4.43,0.0
2018,1,2,17,15,2.0,1.0,0.45,12.15,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.5,2.1,9.85,1.5,0.0,0.0
2018,1,3,7,30,16.0,3.0,2.1,9.9,3.0,0.0,0.0
2018,1,3,7,45,8.0,8.0,2.05,9.9,8.0,6.29,0.0
2018,1,3,8,0,0.0,13.0,2.0,9.9,13.0,9.88,1.16
2018,1,3,8,15,0.0,20.0,2.0,10.05,20.0,15.23,7.57
2018,1,3,8,30,0.0,27.0,2.0,10.2,27.0,20.58,12.73
2018,1,3,8,45,0.0,34.5,2.0,10.3,34.5,26.33,18.13
2018,1,3,9,0,0.0,42.0,2.0,10.4,42.0,32.1,23.49
2018,1,3,9,15,0.0,43.5,2.05,10.55,43.5,33.24,24.59
2018,1,3,9,30,0.0,45.0,2.1,10.7,45.0,34.39,25.64
2018,1,3,9,45,0.0,57.0,2.1,10.85,57.0,43.65,33.99
2018,1,3,10,0,0.0,69.0,2.1,11.0,69.0,52.93,42.29
2018,1,3,10,15,0.5,86.0,2.2,11.15,86.0,65.11,53.12
2018,1,3,10,30,1.0,103.0,2.3,11.3,103.0,77.02,63.62
2018,1,3,10,45,0.5,96.5,2.4,11.45,96.5,72.86,59.78
2018,1,3,11,0,0.0,90.0,2.5,11.6,90.0,68.52,55.81
2018,1,3,11,15,3.0,117.5,2.65,11.7,119.0,88.25,69.8
2018,1,3,11,30,6.0,145.0,2.8,11.8,148.0,108.48,86.61
2018,1,3,11,45,3.0,103.0,2.9,11.9,104.5,79.1,61.83
2018,1,3,12,0,0.0,61.0,3.0,12.0,61.0,46.77,34.46
2018,1,3,12,15,0.0,53.5,2.95,12.0,53.5,40.99,29.53
2018,1,3,12,30,0.0,46.0,2.9,12.0,46.0,35.21,24.6
2018,1,3,12,45,0.0,47.0,2.85,11.95,47.0,35.98,25.27
2018,1,3,13,0,0.0,48.0,2.8,11.9,48.0,36.74,25.95
2018,1,3,13,15,0.0,44.0,2.75,11.85,44.0,33.66,23.33
2018,1,3,13,30,0.0,40.0,2.7,11.8,40.0,30.58,20.72
2018,1,3,13,45,0.0,45.0,2.7,11.75,45.0,34.41,24.06
2018,1,3,14,0,0.0,50.0,2.7,11.7,50.0,38.26,27.41
2018,1,3,14,15,0.0,47.0,2.7,11.75,47.0,35.94,25.45
2018,1,3,14,30,0.0,44.0,2.7,11.8,44.0,33.62,23.48
2018,1,3,14,45,22.0,74.5,2.7,11.85,81.0,78.21,62.46
2018,1,3,15,0,44.0,105.0,2.7,11.9,118.0,129.58,106.84
2018,1,3,15,15,34.0,97.5,2.7,11.9,107.0,119.68,98.12
2018,1,3,15,30,24.0,90.0,2.7,11.9,96.0,110.32,89.73
2018,1,3,15,45,14.5,74.0,2.8,11.7,77.5,79.23,62.73
2018,1,3,16,0,5.0,58.0,2.9,11.5,59.0,58.27,44.13
2018,1,3,16,15,2.5,42.5,2.95,11.35,43.0,42.24,29.76
2018,1,3,16,30,0.0,27.0,3.0,11.2,27.0,24.61,13.12
2018,1,3,16,45,6.5,16.0,3.0,11.05,16.0,21.07,0.0
2018,1,3,17,0,13.0,5.0,3.0,10.9,5.0,13.25,0.0
2018,1,3,17,15,6.5,2.5,3.05,10.85,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.0,2.95,11.05,1.0,0.0,0.0
2018,1,4,7,30,14.0,2.0,3.0,11.1,2.0,0.0,0.0
2018,1,4,7,45,7.0,5.5,3.05,11.15,5.5,4.33,0.0
2018,1,4,8,0,0.0,9.0,3.1,11.2,9.0,6.82,0.0
2018,1,4,8,15,0.0,13.0,3.15,11.3,13.0,9.87,2.87
2018,1,4,8,30,0.0,17.0,3.2,11.4,17.0,12.91,5.82
2018,1,4,8,45,0.0,25.5,3.2,11.45,25.5,19.41,11.81
2018,1,4,9,0,0.0,34.0,3.2,11.5,34.0,25.93,17.8
2018,1,4,9,15,0.0,31.0,3.15,11.65,31.0,23.63,15.77
2018,1,4,9,30,0.0,28.0,3.1,11.8,28.0,21.33,13.69
2018,1,4,9,45,0.0,41.5,3.1,11.95,41.5,31.69,23.05
2018,1,4,10,0,0.0,55.0,3.1,12.1,55.0,42.1,32.37
2018,1,4,10,15,0.0,63.0,3.0,12.3,63.0,48.28,37.83
2018,1,4,10,30,0.0,71.0,2.9,12.5,71.0,54.48,43.28
2018,1,4,10,45,0.0,88.0,2.85,12.75,88.0,66.96,54.27
2018,1,4,11,0,0.0,105.0,2.8,13.0,105.0,78.9,64.69
2018,1,4,11,15,0.0,84.0,2.75,13.15,84.0,64.43,49.36
2018,1,4,11,30,0.0,63.0,2.7,13.3,63.0,48.31,35.63
2018,1,4,11,45,0.0,69.5,2.65,13.45,69.5,53.34,39.86
2018,1,4,12,0,0.0,76.0,2.6,13.6,76.0,58.38,44.08
2018,1,4,12,15,0.0,66.0,2.6,13.75,66.0,50.64,37.49
2018,1,4,12,30,0.0,56.0,2.6,13.9,56.0,42.91,30.93
2018,1,4,12,45,0.0,64.5,2.55,14.05,64.5,49.48,36.49
2018,1,4,13,0,0.0,73.0,2.5,14.2,73.0,56.05,42.04
2018,1,4,13,15,0.0,74.5,2.55,14.3,74.5,57.21,43.03
2018,1,4,13,30,0.0,76.0,2.6,14.4,76.0,58.36,44.04
2018,1,4,13,45,0.0,60.5,2.6,14.5,60.5,46.36,33.91
2018,1,4,14,0,0.0,45.0,2.6,14.6,45.0,34.41,23.77
2018,1,4,14,15,0.0,42.5,2.55,14.55,42.5,32.48,22.18
2018,1,4,14,30,0.0,40.0,2.5,14.5,40.0,30.55,20.57
2018,1,4,14,45,49.5,32.5,2.5,14.4,48.0,69.85,55.51
2018,1,4,15,0,99.0,25.0,2.5,14.3,56.0,105.9,87.61
2018,1,4,15,15,193.0,29.5,2.5,14.3,80.0,191.65,162.01
2018,1,4,15,30,287.0,34.0,2.5,14.3,104.0,273.19,231.0
2018,1,4,15,45,195.0,23.0,2.45,13.9,66.5,194.25,163.38
2018,1,4,16,0,103.0,12.0,2.4,13.5,29.0,108.59,89.06
2018,1,4,16,15,75.5,11.0,2.45,13.4,21.5,83.33,65.91
2018,1,4,16,30,48.0,10.0,2.5,13.3,14.0,67.36,47.41
2018,1,4,16,45,25.5,5.5,2.5,13.15,7.5,36.2,0.0
2018,1,4,17,0,3.0,1.0,2.5,13.0,1.0,2.94,0.0
2018,1,4,17,15,1.5,0.5,2.6,13.0,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,19.5,2.5,1.7,12.8,2.0,0.0,0.0
2018,1,5,7,30,39.0,5.0,1.6,12.8,4.0,0.0,0.0
2018,1,5,7,45,111.0,11.5,1.5,12.8,17.5,9.05,0.0
2018,1,5,8,0,183.0,18.0,1.4,12.8,31.0,14.51,4.27
2018,1,5,8,15,136.0,20.5,1.4,12.85,34.0,15.72,7.87
2018,1,5,8,30,89.0,23.0,1.4,12.9,37.0,17.24,9.61
2018,1,5,8,45,45.0,33.5,1.35,12.95,40.5,26.22,17.82
2018,1,5,9,0,1.0,44.0,1.3,13.0,44.0,33.65,24.63
2018,1,5,9,15,43.5,76.5,1.35,13.05,89.5,56.74,45.38
2018,1,5,9,30,86.0,109.0,1.4,13.1,135.0,76.68,63.14
2018,1,5,9,45,117.5,128.5,1.45,13.1,168.0,89.06,74.05
2018,1,5,10,0,149.0,148.0,1.5,13.1,201.0,101.13,84.58
2018,1,5,10,15,163.5,160.0,1.55,13.1,222.5,108.67,91.07
2018,1,5,10,30,178.0,172.0,1.6,13.1,244.0,116.03,97.37
2018,1,5,10,45,168.5,182.5,1.6,13.05,253.5,122.01,102.46
2018,1,5,11,0,159.0,193.0,1.6,13.0,263.0,127.8,107.37
2018,1,5,11,15,131.0,199.0,1.55,12.9,258.0,143.78,111.47
2018,1,5,11,30,103.0,205.0,1.5,12.8,253.0,157.62,122.58
2018,1,5,11,45,119.5,210.5,1.4,12.75,267.0,174.39,135.52
2018,1,5,12,0,136.0,216.0,1.3,12.7,281.0,193.88,151.33
2018,1,5,12,15,142.0,215.5,1.3,12.7,283.5,207.8,163.42
2018,1,5,12,30,148.0,215.0,1.3,12.7,286.0,221.95,175.89
2018,1,5,12,45,151.0,211.0,1.25,12.65,283.0,232.38,185.45
2018,1,5,13,0,154.0,207.0,1.2,12.6,280.0,242.53,194.77
2018,1,5,13,15,93.0,190.5,1.2,12.55,234.0,202.97,163.97
2018,1,5,13,30,32.0,174.0,1.2,12.5,188.0,164.3,132.86
2018,1,5,13,45,31.0,159.5,1.25,12.45,172.5,154.7,125.45
2018,1,5,14,0,30.0,145.0,1.3,12.4,157.0,144.34,117.22
2018,1,5,14,15,168.5,138.0,1.3,12.3,200.5,237.9,197.26
2018,1,5,14,30,307.0,131.0,1.3,12.2,244.0,341.32,283.52
2018,1,5,14,45,383.0,112.0,1.35,12.1,240.0,398.97,331.22
2018,1,5,15,0,459.0,93.0,1.4,12.0,236.0,442.29,367.63
2018,1,5,15,15,435.5,84.5,1.4,12.0,206.5,428.8,357.05
2018,1,5,15,30,412.0,76.0,1.4,12.0,177.0,412.82,344.16
2018,1,5,15,45,401.0,64.0,1.4,11.65,148.0,398.97,332.6
2018,1,5,16,0,390.0,52.0,1.4,11.3,119.0,387.18,321.01
2018,1,5,16,15,263.0,42.5,1.4,11.15,82.5,284.79,233.16
2018,1,5,16,30,136.0,33.0,1.4,11.0,46.0,169.31,128.45
2018,1,5,16,45,92.0,20.0,1.45,10.85,27.0,120.72,0.0
2018,1,5,17,0,48.0,7.0,1.5,10.7,8.0,40.03,0.0
2018,1,5,17,15,24.0,3.5,1.5,10.65,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.2,7.6,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.3,7.9,4.0,0.0,0.0
2018,1,6,7,45,44.5,16.0,2.35,8.25,17.5,12.59,0.0
2018,1,6,8,0,53.0,27.0,2.4,8.6,31.0,20.21,8.42
2018,1,6,8,15,255.5,35.0,2.45,8.9,72.5,26.74,17.64
2018,1,6,8,30,458.0,43.0,2.5,9.2,114.0,35.52,26.12
2018,1,6,8,45,562.5,44.0,2.55,9.5,156.5,36.82,27.65
2018,1,6,9,0,667.0,45.0,2.6,9.8,199.0,41.67,32.21
2018,1,6,9,15,680.5,53.5,2.65,10.2,234.0,48.79,38.7
2018,1,6,9,30,694.0,62.0,2.7,10.6,269.0,55.73,44.93
2018,1,6,9,45,771.0,58.5,2.75,10.95,313.0,53.9,43.2
2018,1,6,10,0,848.0,55.0,2.8,11.3,357.0,57.54,46.36
2018,1,6,10,15,866.5,56.5,2.85,11.65,386.5,59.59,48.05
2018,1,6,10,30,885.0,58.0,2.9,12.0,416.0,61.54,49.66
2018,1,6,10,45,897.5,58.5,2.9,12.35,439.0,62.61,50.47
2018,1,6,11,0,910.0,59.0,2.9,12.7,462.0,63.61,51.21
2018,1,6,11,15,918.0,59.5,2.9,12.9,478.0,116.81,63.79
2018,1,6,11,30,926.0,60.0,2.9,13.1,494.0,171.2,98.33
2018,1,6,11,45,930.0,60.5,2.85,13.35,502.5,224.64,141.78
2018,1,6,12,0,934.0,61.0,2.8,13.6,511.0,277.21,188.89
2018,1,6,12,15,932.0,61.5,2.75,13.65,511.5,326.99,235.61
2018,1,6,12,30,930.0,62.0,2.7,13.7,512.0,374.9,280.84
2018,1,6,12,45,924.0,63.5,2.65,13.75,505.5,420.19,323.35
2018,1,6,13,0,918.0,65.0,2.6,13.8,499.0,462.98,362.85
2018,1,6,13,15,911.0,64.0,2.55,13.75,484.5,500.15,397.12
2018,1,6,13,30,904.0,63.0,2.5,13.7,470.0,534.35,428.16
2018,1,6,13,45,892.5,62.0,2.45,13.7,448.5,563.04,454.07
2018,1,6,14,0,881.0,61.0,2.4,13.7,427.0,588.32,476.67
2018,1,6,14,15,864.5,59.5,2.4,13.55,399.5,606.54,493.78
2018,1,6,14,30,848.0,58.0,2.4,13.4,372.0,621.06,507.62
2018,1,6,14,45,824.0,56.0,2.4,13.25,338.5,632.13,518.19
2018,1,6,15,0,800.0,54.0,2.4,13.1,305.0,633.86,521.12
2018,1,6,15,15,765.0,51.5,2.4,13.1,267.5,623.4,513.01
2018,1,6,15,30,730.0,49.0,2.4,13.1,230.0,608.88,501.06
2018,1,6,15,45,677.0,45.0,2.45,12.15,190.0,575.72,475.28
2018,1,6,16,0,624.0,41.0,2.5,11.2,150.0,538.63,444.33
2018,1,6,16,15,536.0,35.0,2.55,10.85,111.0,470.27,384.53
2018,1,6,16,30,448.0,29.0,2.6,10.5,72.0,398.18,308.31
2018,1,6,16,45,281.5,19.5,2.65,10.15,42.0,260.08,20.15
2018,1,6,17,0,115.0,10.0,2.7,9.8,12.0,90.74,0.0
2018,1,6,17,15,57.5,5.0,2.7,9.55,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,7,7,15,11.5,1.5,1.75,6.6,1.5,0.0,0.0
2018,1,7,7,30,23.0,3.0,1.7,7.0,3.0,0.0,0.0
2018,1,7,7,45,52.5,14.5,1.65,7.45,17.5,11.41,0.0
2018,1,7,8,0,82.0,26.0,1.6,7.9,32.0,19.53,8.07
2018,1,7,8,15,109.5,35.0,1.6,8.15,48.5,26.31,17.36
2018,1,7,8,30,137.0,44.0,1.6,8.4,65.0,33.01,24.0
2018,1,7,8,45,105.0,52.5,1.6,8.7,71.5,38.81,29.57
2018,1,7,9,0,73.0,61.0,1.6,9.0,78.0,45.67,35.96
2018,1,7,9,15,39.0,67.5,1.6,9.2,76.5,50.89,40.78
2018,1,7,9,30,5.0,74.0,1.6,9.4,75.0,55.85,45.27
2018,1,7,9,45,133.5,98.0,1.65,9.6,145.5,71.45,59.28
2018,1,7,10,0,262.0,122.0,1.7,9.8,216.0,85.76,71.98
2018,1,7,10,15,267.5,136.0,1.65,10.2,238.5,94.31,79.36
2018,1,7,10,30,273.0,150.0,1.6,10.6,261.0,102.67,86.51
2018,1,7,10,45,189.0,142.5,1.6,10.95,221.5,96.76,81.04
2018,1,7,11,0,105.0,135.0,1.6,11.3,182.0,94.94,79.23
2018,1,7,11,15,89.0,136.5,1.6,11.6,177.0,103.5,79.79
2018,1,7,11,30,73.0,138.0,1.6,11.9,172.0,111.13,85.7
2018,1,7,11,45,225.0,163.0,1.55,12.2,271.0,161.89,121.06
2018,1,7,12,0,377.0,188.0,1.5,12.5,370.0,232.49,173.79
2018,1,7,12,15,302.0,194.5,1.45,12.55,340.5,241.06,185.47
2018,1,7,12,30,227.0,201.0,1.4,12.6,311.0,241.98,190.27
2018,1,7,12,45,142.0,196.0,1.35,12.6,264.5,216.52,172.77
2018,1,7,13,0,57.0,191.0,1.3,12.6,218.0,180.17,144.96
2018,1,7,13,15,29.0,157.5,1.2,12.55,171.0,143.63,115.51
2018,1,7,13,30,1.0,124.0,1.1,12.5,124.0,97.79,77.52
2018,1,7,13,45,0.5,113.0,1.05,12.45,113.0,89.03,70.34
2018,1,7,14,0,0.0,102.0,1.0,12.4,102.0,80.04,62.87
2018,1,7,14,15,0.0,89.5,0.95,12.15,89.5,69.87,54.4
2018,1,7,14,30,0.0,77.0,0.9,11.9,77.0,59.56,45.75
2018,1,7,14,45,0.0,64.0,0.9,11.65,64.0,49.06,36.86
2018,1,7,15,0,0.0,51.0,0.9,11.4,51.0,39.01,28.27
2018,1,7,15,15,0.0,46.5,0.9,11.4,46.5,35.55,25.28
2018,1,7,15,30,0.0,42.0,0.9,11.4,42.0,32.09,22.24
2018,1,7,15,45,0.0,34.5,1.0,10.75,34.5,26.32,17.21
2018,1,7,16,0,0.0,27.0,1.1,10.1,27.0,20.57,12.11
2018,1,7,16,15,0.0,21.0,1.1,9.9,21.0,15.98,7.94
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,11.4,3.54
2018,1,7,16,45,0.0,9.0,1.15,9.45,9.0,6.83,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.2,3.0,2.36,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.1,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,3.8,8.85,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,3.8,8.9,1.0,0.0,0.0
2018,1,8,7,45,2.5,2.5,3.8,8.95,2.5,1.97,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.0,4.0,3.02,0.0
2018,1,8,8,15,0.0,5.0,3.8,9.15,5.0,3.78,0.0
2018,1,8,8,30,0.0,6.0,3.8,9.3,6.0,4.54,0.0
2018,1,8,8,45,0.0,7.5,3.8,9.4,7.5,5.68,0.0
2018,1,8,9,0,0.0,9.0,3.8,9.5,9.0,6.82,0.56
2018,1,8,9,15,0.0,10.5,3.75,9.6,10.5,7.97,1.63
2018,1,8,9,30,0.0,12.0,3.7,9.7,12.0,9.11,2.68
2018,1,8,9,45,0.0,19.5,3.65,9.85,19.5,14.84,7.9
2018,1,8,10,0,0.0,27.0,3.6,10.0,27.0,20.58,13.1
2018,1,8,10,15,0.0,31.0,3.55,10.15,31.0,23.65,15.86
2018,1,8,10,30,0.0,35.0,3.5,10.3,35.0,26.72,18.6
2018,1,8,10,45,0.0,40.5,3.4,10.45,40.5,30.95,22.38
2018,1,8,11,0,0.0,46.0,3.3,10.6,46.0,35.19,26.15
2018,1,8,11,15,0.0,50.0,3.3,10.8,50.0,38.28,27.41
2018,1,8,11,30,0.0,54.0,3.3,11.0,54.0,41.37,30.01
2018,1,8,11,45,0.0,48.0,3.3,11.15,48.0,36.75,26.0
2018,1,8,12,0,0.0,42.0,3.3,11.3,42.0,32.14,22.02
2018,1,8,12,15,0.0,40.5,3.3,11.45,40.5,30.98,21.01
2018,1,8,12,30,0.0,39.0,3.3,11.6,39.0,29.83,20.01
2018,1,8,12,45,0.0,34.0,3.3,11.7,34.0,25.99,16.71
2018,1,8,13,0,0.0,29.0,3.3,11.8,29.0,22.15,13.42
2018,1,8,13,15,0.0,31.5,3.2,11.9,31.5,24.06,15.07
2018,1,8,13,30,0.0,34.0,3.1,12.0,34.0,25.98,16.73
2018,1,8,13,45,0.0,47.5,3.0,12.05,47.5,36.34,25.66
2018,1,8,14,0,0.0,61.0,2.9,12.1,61.0,46.75,34.61
2018,1,8,14,15,0.0,46.5,2.85,12.1,46.5,35.56,25.05
2018,1,8,14,30,0.0,32.0,2.8,12.1,32.0,24.41,15.48
2018,1,8,14,45,4.0,40.0,2.75,12.1,41.5,33.2,23.22
2018,1,8,15,0,8.0,48.0,2.7,12.1,51.0,42.18,31.12
2018,1,8,15,15,14.5,52.5,2.7,12.1,56.5,53.94,41.48
2018,1,8,15,30,21.0,57.0,2.7,12.1,62.0,64.87,51.03
2018,1,8,15,45,15.5,47.5,2.75,12.05,51.0,52.61,40.17
2018,1,8,16,0,10.0,38.0,2.8,12.0,40.0,39.99,28.91
2018,1,8,16,15,13.5,32.5,2.85,11.95,34.5,38.9,27.6
2018,1,8,16,30,17.0,27.0,2.9,11.9,29.0,39.18,26.38
2018,1,8,16,45,19.5,17.5,3.0,11.9,18.5,39.78,8.21
2018,1,8,17,0,22.0,8.0,3.1,11.9,8.0,22.22,0.0
2018,1,8,17,15,11.0,4.0,3.1,11.85,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.2,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.8,3.0,0.0,0.0
2018,1,9,7,45,16.0,14.0,4.55,10.8,15.0,11.02,0.0
2018,1,9,8,0,25.0,25.0,4.7,10.8,27.0,18.87,7.64
2018,1,9,8,15,53.5,41.0,4.7,10.85,48.5,30.29,20.56
2018,1,9,8,30,82.0,57.0,4.7,10.9,70.0,41.56,31.28
2018,1,9,8,45,146.0,70.5,4.75,10.95,101.5,50.91,40.07
2018,1,9,9,0,210.0,84.0,4.8,11.0,133.0,60.54,48.99
2018,1,9,9,15,426.0,76.5,4.75,11.25,197.5,57.19,46.07
2018,1,9,9,30,642.0,69.0,4.7,11.5,262.0,55.95,44.95
2018,1,9,9,45,515.5,94.5,4.65,11.75,261.0,72.66,59.87
2018,1,9,10,0,389.0,120.0,4.6,12.0,260.0,84.42,70.22
2018,1,9,10,15,272.5,145.0,4.55,12.3,247.0,99.69,83.58
2018,1,9,10,30,156.0,170.0,4.5,12.6,234.0,114.78,96.67
2018,1,9,10,45,125.5,180.5,4.5,12.85,233.5,120.38,101.34
2018,1,9,11,0,95.0,191.0,4.5,13.1,233.0,129.23,108.85
2018,1,9,11,15,138.0,195.0,4.6,13.15,259.0,141.57,109.79
2018,1,9,11,30,181.0,199.0,4.7,13.2,285.0,162.57,123.67
2018,1,9,11,45,271.5,191.5,4.75,13.3,323.0,189.34,141.71
2018,1,9,12,0,362.0,184.0,4.8,13.4,361.0,225.69,169.48
2018,1,9,12,15,256.5,197.5,4.8,13.35,323.0,229.92,178.9
2018,1,9,12,30,151.0,211.0,4.8,13.3,285.0,219.3,174.72
2018,1,9,12,45,172.5,210.0,4.85,13.3,293.5,239.18,192.05
2018,1,9,13,0,194.0,209.0,4.9,13.3,302.0,260.68,210.87
2018,1,9,13,15,184.0,199.0,4.9,13.3,285.5,260.93,212.53
2018,1,9,13,30,174.0,189.0,4.9,13.3,269.0,259.32,212.48
2018,1,9,13,45,131.0,175.0,4.9,13.35,233.5,234.03,192.4
2018,1,9,14,0,88.0,161.0,4.9,13.4,198.0,193.22,158.88
2018,1,9,14,15,49.5,147.0,4.9,13.3,167.5,162.0,132.79
2018,1,9,14,30,11.0,133.0,4.9,13.2,137.0,117.94,95.26
2018,1,9,14,45,12.5,123.0,4.9,13.15,127.5,112.12,90.6
2018,1,9,15,0,14.0,113.0,4.9,13.1,118.0,106.4,85.95
2018,1,9,15,15,9.0,93.5,4.9,13.1,96.5,85.8,68.32
2018,1,9,15,30,4.0,74.0,4.9,13.1,75.0,64.51,49.93
2018,1,9,15,45,2.0,58.5,4.9,12.6,59.0,49.18,36.68
2018,1,9,16,0,0.0,43.0,4.9,12.1,43.0,33.41,22.93
2018,1,9,16,15,0.0,31.5,4.9,11.8,31.5,24.06,14.67
2018,1,9,16,30,0.0,20.0,4.9,11.5,20.0,15.24,6.69
2018,1,9,16,45,9.5,13.0,4.9,11.2,13.0,17.17,1.97
2018,1,9,17,0,19.0,6.0,4.9,10.9,6.0,18.51,0.0
2018,1,9,17,15,9.5,3.0,4.95,10.75,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,10,7,15,3.5,1.0,1.7,8.9,1.0,0.0,0.0
2018,1,10,7,30,7.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,1,10,7,45,3.5,3.0,1.7,9.15,3.0,2.36,0.0
2018,1,10,8,0,0.0,4.0,1.7,9.3,4.0,3.02,0.0
2018,1,10,8,15,0.0,5.0,1.75,9.45,5.0,3.78,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.6,6.0,4.54,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.8,7.0,5.3,0.0
2018,1,10,9,0,0.0,8.0,1.9,10.0,8.0,6.06,0.0
2018,1,10,9,15,0.0,22.0,1.95,10.15,22.0,16.73,9.63
2018,1,10,9,30,0.0,36.0,2.0,10.3,36.0,27.46,19.4
2018,1,10,9,45,0.5,59.0,2.1,10.5,59.0,45.2,35.44
2018,1,10,10,0,1.0,82.0,2.2,10.7,82.0,62.14,50.61
2018,1,10,10,15,3.5,104.5,2.2,10.9,105.5,77.82,64.5
2018,1,10,10,30,6.0,127.0,2.2,11.1,129.0,93.03,77.85
2018,1,10,10,45,7.0,132.0,2.2,11.3,135.0,96.74,80.94
2018,1,10,11,0,8.0,137.0,2.2,11.5,141.0,100.37,83.97
2018,1,10,11,15,15.5,158.5,2.15,11.7,166.0,116.52,93.11
2018,1,10,11,30,23.0,180.0,2.1,11.9,191.0,134.07,107.08
2018,1,10,11,45,29.0,187.0,2.05,12.05,201.0,141.93,113.17
2018,1,10,12,0,35.0,194.0,2.0,12.2,211.0,152.92,122.07
2018,1,10,12,15,31.0,192.5,2.05,12.4,207.5,155.78,124.71
2018,1,10,12,30,27.0,191.0,2.1,12.6,204.0,155.07,124.39
2018,1,10,12,45,48.0,193.0,2.1,12.75,216.0,172.11,138.35
2018,1,10,13,0,69.0,195.0,2.1,12.9,228.0,188.31,151.84
2018,1,10,13,15,55.0,190.0,2.1,13.0,216.0,183.94,148.75
2018,1,10,13,30,41.0,185.0,2.1,13.1,204.0,178.19,144.38
2018,1,10,13,45,26.0,167.5,2.15,13.15,179.5,150.04,121.33
2018,1,10,14,0,11.0,150.0,2.2,13.2,155.0,128.53,103.51
2018,1,10,14,15,49.0,127.5,2.1,13.15,146.5,141.72,115.58
2018,1,10,14,30,87.0,105.0,2.0,13.1,138.0,158.89,131.13
2018,1,10,14,45,255.5,92.0,1.95,13.1,177.5,292.16,244.87
2018,1,10,15,0,424.0,79.0,1.9,13.1,217.0,402.65,337.02
2018,1,10,15,15,392.0,69.5,1.9,13.1,185.5,380.36,318.94
2018,1,10,15,30,360.0,60.0,1.9,13.1,154.0,364.91,306.25
2018,1,10,15,45,360.0,50.0,1.75,12.7,130.5,359.91,301.94
2018,1,10,16,0,360.0,40.0,1.6,12.3,107.0,352.91,294.73
2018,1,10,16,15,327.5,37.0,1.6,12.1,86.0,330.69,272.8
2018,1,10,16,30,295.0,34.0,1.6,11.9,65.0,305.97,243.23
2018,1,10,16,45,188.5,21.5,1.6,11.7,38.0,202.35,98.47
2018,1,10,17,0,82.0,9.0,1.6,11.5,11.0,66.73,0.0
2018,1,10,17,15,41.0,4.5,1.55,11.45,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,7,15,12.0,1.5,0.85,9.55,1.5,0.0,0.0
2018,1,11,7,30,24.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,12.0,11.0,0.95,10.05,11.0,8.65,0.0
2018,1,11,8,0,0.0,19.0,1.0,10.3,19.0,14.5,4.84
2018,1,11,8,15,0.0,31.0,1.1,10.5,31.0,23.53,14.85
2018,1,11,8,30,0.0,43.0,1.2,10.7,43.0,32.4,23.26
2018,1,11,8,45,0.0,52.5,1.35,10.95,52.5,39.52,29.96
2018,1,11,9,0,0.0,62.0,1.5,11.2,62.0,46.6,36.49
2018,1,11,9,15,4.0,86.0,1.5,11.35,87.0,63.2,51.49
2018,1,11,9,30,8.0,110.0,1.5,11.5,112.0,79.31,65.88
2018,1,11,9,45,11.0,114.0,1.5,11.7,117.5,82.83,68.89
2018,1,11,10,0,14.0,118.0,1.5,11.9,123.0,86.21,71.75
2018,1,11,10,15,7.0,103.5,1.5,12.0,106.0,77.24,63.65
2018,1,11,10,30,0.0,89.0,1.5,12.1,89.0,67.56,54.95
2018,1,11,10,45,0.0,86.0,1.45,12.2,86.0,65.65,53.16
2018,1,11,11,0,0.0,83.0,1.4,12.3,83.0,63.66,51.31
2018,1,11,11,15,11.5,116.0,1.4,12.4,121.5,87.92,68.97
2018,1,11,11,30,23.0,149.0,1.4,12.5,160.0,111.94,88.33
2018,1,11,11,45,36.5,175.5,1.4,12.6,193.5,135.65,107.29
2018,1,11,12,0,50.0,202.0,1.4,12.7,227.0,161.92,128.48
2018,1,11,12,15,33.5,190.5,1.35,12.75,207.0,154.99,123.54
2018,1,11,12,30,17.0,179.0,1.3,12.8,187.0,142.61,113.98
2018,1,11,12,45,9.5,167.0,1.3,12.9,171.5,132.66,106.03
2018,1,11,13,0,2.0,155.0,1.3,13.0,156.0,121.53,96.97
2018,1,11,13,15,3.0,154.5,1.25,13.0,156.0,122.78,98.12
2018,1,11,13,30,4.0,154.0,1.2,13.0,156.0,124.26,99.46
2018,1,11,13,45,2.5,143.5,1.2,13.0,144.5,115.94,92.65
2018,1,11,14,0,1.0,133.0,1.2,13.0,133.0,107.31,85.57
2018,1,11,14,15,156.5,112.5,1.2,12.9,172.5,215.56,178.45
2018,1,11,14,30,312.0,92.0,1.2,12.8,212.0,317.42,264.06
2018,1,11,14,45,305.0,80.5,1.15,12.75,189.5,311.62,259.84
2018,1,11,15,0,298.0,69.0,1.1,12.7,167.0,303.52,254.2
2018,1,11,15,15,322.0,64.0,1.1,12.7,158.5,323.89,271.71
2018,1,11,15,30,346.0,59.0,1.1,12.7,150.0,343.91,288.26
