Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,7,15,9.0,3.0,1.95,8.25,3.0,0.0,0.0
2018,1,22,7,30,18.0,6.0,2.0,8.4,6.0,4.72,0.0
2018,1,22,7,45,68.0,20.0,2.05,8.6,25.5,15.02,0.0
2018,1,22,8,0,118.0,34.0,2.1,8.8,45.0,25.32,15.2
2018,1,22,8,15,173.0,45.5,2.15,8.85,71.0,33.96,24.45
2018,1,22,8,30,228.0,57.0,2.2,8.9,97.0,42.14,32.34
2018,1,22,8,45,264.0,72.0,2.25,9.0,130.0,52.61,42.13
2018,1,22,9,0,300.0,87.0,2.3,9.1,163.0,62.86,51.58
2018,1,22,9,15,305.5,103.5,2.3,9.3,192.0,74.49,62.11
2018,1,22,9,30,311.0,120.0,2.3,9.5,221.0,85.0,71.48
2018,1,22,9,45,468.5,109.5,2.3,9.65,281.0,78.97,65.92
2018,1,22,10,0,626.0,99.0,2.3,9.8,341.0,76.04,63.16
2018,1,22,10,15,672.0,99.0,2.3,10.05,377.0,76.13,63.07
2018,1,22,10,30,718.0,99.0,2.3,10.3,413.0,76.42,63.16
2018,1,22,10,45,793.5,88.0,2.25,10.5,453.0,75.8,62.45
2018,1,22,11,0,869.0,77.0,2.2,10.7,493.0,69.23,56.47
2018,1,22,11,15,868.0,80.0,2.2,10.9,508.0,121.74,70.05
2018,1,22,11,30,867.0,83.0,2.2,11.1,523.0,176.9,105.85
2018,1,22,11,45,660.5,133.0,2.2,11.3,472.0,224.46,153.73
2018,1,22,12,0,454.0,183.0,2.2,11.5,421.0,249.97,185.63
2018,1,22,12,15,304.5,209.0,2.2,11.6,369.0,252.85,195.79
2018,1,22,12,30,155.0,235.0,2.2,11.7,317.0,238.79,190.09
2018,1,22,12,45,166.0,231.0,2.15,11.8,318.0,253.45,203.08
2018,1,22,13,0,177.0,227.0,2.1,11.9,319.0,268.52,216.38
2018,1,22,13,15,295.5,205.0,2.0,11.9,354.0,328.88,265.92
2018,1,22,13,30,414.0,183.0,1.9,11.9,389.0,400.41,324.39
2018,1,22,13,45,556.5,145.0,1.8,11.85,410.5,468.37,380.24
2018,1,22,14,0,699.0,107.0,1.7,11.8,432.0,549.47,445.71
2018,1,22,14,15,670.5,106.5,1.65,11.7,404.0,558.93,454.66
2018,1,22,14,30,642.0,106.0,1.6,11.6,376.0,564.23,460.6
2018,1,22,14,45,711.5,88.0,1.5,11.45,365.5,614.05,501.09
2018,1,22,15,0,781.0,70.0,1.4,11.3,355.0,659.27,536.78
2018,1,22,15,15,623.5,80.5,1.4,11.3,293.0,579.7,476.27
2018,1,22,15,30,466.0,91.0,1.4,11.3,231.0,480.91,399.43
2018,1,22,15,45,375.0,85.0,1.25,10.6,187.0,415.74,347.87
2018,1,22,16,0,284.0,79.0,1.1,9.9,143.0,347.59,291.7
2018,1,22,16,15,359.5,60.5,1.1,9.5,124.5,388.01,324.67
2018,1,22,16,30,435.0,42.0,1.1,9.1,106.0,430.95,354.41
2018,1,22,16,45,343.5,33.5,1.1,8.65,73.0,352.22,279.57
2018,1,22,17,0,252.0,25.0,1.1,8.2,40.0,254.74,97.87
2018,1,22,17,15,134.5,14.0,1.05,8.05,21.0,111.57,0.0
2018,1,22,17,30,17.0,3.0,1.0,7.9,2.0,0.0,0.0
2018,1,22,17,45,8.5,1.5,1.0,7.8,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,7,15,12.0,3.0,1.3,6.4,3.0,0.0,0.0
2018,1,23,7,30,24.0,6.0,1.3,6.6,6.0,4.72,0.0
2018,1,23,7,45,42.5,20.0,1.3,6.8,23.0,15.06,0.0
2018,1,23,8,0,61.0,34.0,1.3,7.0,40.0,25.26,15.48
2018,1,23,8,15,99.0,50.5,1.35,7.3,65.5,37.04,27.42
2018,1,23,8,30,137.0,67.0,1.4,7.6,91.0,48.35,38.16
2018,1,23,8,45,189.5,81.5,1.45,7.9,124.5,58.56,47.73
2018,1,23,9,0,242.0,96.0,1.5,8.2,158.0,68.67,57.02
2018,1,23,9,15,307.0,105.0,1.6,8.6,197.0,75.47,63.14
2018,1,23,9,30,372.0,114.0,1.7,9.0,236.0,80.77,67.78
2018,1,23,9,45,409.5,121.5,1.75,9.35,269.5,85.7,72.02
2018,1,23,10,0,447.0,129.0,1.8,9.7,303.0,90.6,76.18
2018,1,23,10,15,454.0,140.0,1.85,9.95,328.5,97.11,81.76
2018,1,23,10,30,461.0,151.0,1.9,10.2,354.0,103.5,87.18
2018,1,23,10,45,486.0,154.5,1.95,10.45,379.0,105.6,88.81
2018,1,23,11,0,511.0,158.0,2.0,10.7,404.0,107.76,90.49
2018,1,23,11,15,490.5,169.5,1.95,10.85,412.5,147.49,103.58
2018,1,23,11,30,470.0,181.0,1.9,11.0,421.0,186.94,131.29
2018,1,23,11,45,505.0,175.0,1.85,11.2,437.5,222.68,158.82
2018,1,23,12,0,540.0,169.0,1.8,11.4,454.0,261.16,191.25
2018,1,23,12,15,615.0,147.0,1.8,11.5,473.0,305.55,228.66
2018,1,23,12,30,690.0,125.0,1.8,11.6,492.0,351.35,268.28
2018,1,23,12,45,779.5,103.5,1.75,11.65,514.0,408.98,317.38
2018,1,23,13,0,869.0,82.0,1.7,11.7,536.0,469.62,368.74
2018,1,23,13,15,775.0,102.0,1.75,11.7,500.0,485.48,386.32
2018,1,23,13,30,681.0,122.0,1.8,11.7,464.0,492.7,395.97
2018,1,23,13,45,552.0,147.0,1.8,11.7,417.0,468.68,379.98
2018,1,23,14,0,423.0,172.0,1.8,11.7,370.0,440.84,359.62
2018,1,23,14,15,476.0,150.0,1.8,11.6,361.0,473.31,388.04
2018,1,23,14,30,529.0,128.0,1.8,11.5,352.0,505.68,415.97
2018,1,23,14,45,467.5,127.5,1.8,11.4,314.5,482.16,398.56
2018,1,23,15,0,406.0,127.0,1.8,11.3,277.0,454.04,377.28
2018,1,23,15,15,411.5,112.0,1.8,11.3,250.5,454.51,379.3
2018,1,23,15,30,417.0,97.0,1.8,11.3,224.0,452.73,379.01
2018,1,23,15,45,414.0,83.5,1.65,10.55,194.5,444.1,373.04
2018,1,23,16,0,411.0,70.0,1.5,9.8,165.0,433.14,364.28
2018,1,23,16,15,362.5,59.0,1.5,9.45,130.0,388.66,326.45
2018,1,23,16,30,314.0,48.0,1.5,9.1,95.0,342.77,285.51
2018,1,23,16,45,226.5,36.0,1.5,8.75,64.0,265.12,213.42
2018,1,23,17,0,139.0,24.0,1.5,8.4,33.0,173.14,82.14
2018,1,23,17,15,78.0,13.5,1.45,8.35,17.5,69.14,0.0
2018,1,23,17,30,17.0,3.0,1.4,8.3,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,1.35,8.25,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,3.8,9.55,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,3.9,9.6,1.0,0.79,0.0
2018,1,24,7,45,0.0,3.0,4.0,9.65,3.0,2.27,0.0
2018,1,24,8,0,0.0,5.0,4.1,9.7,5.0,3.78,0.0
2018,1,24,8,15,0.0,6.0,4.2,9.8,6.0,4.54,0.0
2018,1,24,8,30,0.0,7.0,4.3,9.9,7.0,5.3,0.0
2018,1,24,8,45,0.0,8.0,4.35,10.0,8.0,6.06,0.0
2018,1,24,9,0,0.0,9.0,4.4,10.1,9.0,6.83,0.56
2018,1,24,9,15,0.0,11.0,4.35,10.1,11.0,8.35,1.97
2018,1,24,9,30,0.0,13.0,4.3,10.1,13.0,9.88,3.36
2018,1,24,9,45,0.0,16.5,4.3,10.15,16.5,12.56,5.78
2018,1,24,10,0,0.0,20.0,4.3,10.2,20.0,15.23,8.2
2018,1,24,10,15,0.0,24.5,4.15,10.25,24.5,18.68,11.3
2018,1,24,10,30,0.0,29.0,4.0,10.3,29.0,22.14,14.39
2018,1,24,10,45,0.0,28.0,3.9,10.35,28.0,21.38,13.68
2018,1,24,11,0,0.0,27.0,3.8,10.4,27.0,20.62,12.96
2018,1,24,11,15,0.0,27.0,3.65,10.45,27.0,20.63,12.16
2018,1,24,11,30,0.0,27.0,3.5,10.5,27.0,20.64,12.15
2018,1,24,11,45,0.0,29.0,3.35,10.55,29.0,22.17,13.45
2018,1,24,12,0,0.0,31.0,3.2,10.6,31.0,23.71,14.76
2018,1,24,12,15,0.0,30.0,3.25,10.55,30.0,22.95,14.1
2018,1,24,12,30,0.0,29.0,3.3,10.5,29.0,22.18,13.45
2018,1,24,12,45,0.0,31.0,3.3,10.5,31.0,23.71,14.77
2018,1,24,13,0,0.0,33.0,3.3,10.5,33.0,25.24,16.09
2018,1,24,13,15,0.0,29.5,3.2,10.3,29.5,22.55,13.81
2018,1,24,13,30,0.0,26.0,3.1,10.1,26.0,19.87,11.52
2018,1,24,13,45,0.0,27.5,3.05,9.9,27.5,21.01,12.54
2018,1,24,14,0,0.0,29.0,3.0,9.7,29.0,22.15,13.57
2018,1,24,14,15,0.0,29.5,2.9,9.5,29.5,22.52,13.94
2018,1,24,14,30,0.0,30.0,2.8,9.3,30.0,22.9,14.31
2018,1,24,14,45,0.0,33.0,2.7,9.1,33.0,25.19,16.36
2018,1,24,15,0,0.0,36.0,2.6,8.9,36.0,27.48,18.41
2018,1,24,15,15,0.0,35.5,2.6,8.9,35.5,27.09,18.1
2018,1,24,15,30,0.0,35.0,2.6,8.9,35.0,26.7,17.78
2018,1,24,15,45,0.0,23.5,2.55,8.75,23.5,17.88,10.05
2018,1,24,16,0,0.0,12.0,2.5,8.6,12.0,9.1,2.33
2018,1,24,16,15,0.0,10.0,2.45,8.65,10.0,7.58,0.95
2018,1,24,16,30,0.0,8.0,2.4,8.7,8.0,6.06,0.0
2018,1,24,16,45,0.0,6.5,2.4,8.7,6.5,4.92,0.0
2018,1,24,17,0,0.0,5.0,2.4,8.7,5.0,3.78,0.0
2018,1,24,17,15,0.0,2.5,2.45,8.75,2.5,1.97,0.0
2018,1,24,17,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,25,7,15,4.0,2.0,2.25,7.25,2.0,0.0,0.0
2018,1,25,7,30,8.0,4.0,2.3,7.7,4.0,3.15,0.0
2018,1,25,7,45,4.0,5.5,2.3,8.1,5.5,4.31,0.0
2018,1,25,8,0,0.0,7.0,2.3,8.5,7.0,5.3,0.0
2018,1,25,8,15,56.5,17.0,2.4,8.7,27.5,13.33,6.24
2018,1,25,8,30,113.0,27.0,2.5,8.9,48.0,20.21,12.65
2018,1,25,8,45,56.5,23.0,2.6,9.1,33.5,17.75,10.54
2018,1,25,9,0,0.0,19.0,2.7,9.3,19.0,14.44,7.56
2018,1,25,9,15,22.0,48.5,2.75,9.35,56.0,37.91,28.99
2018,1,25,9,30,44.0,78.0,2.8,9.4,93.0,58.9,48.0
2018,1,25,9,45,22.0,69.0,2.9,9.45,76.5,52.76,42.35
2018,1,25,10,0,0.0,60.0,3.0,9.5,60.0,45.97,36.13
2018,1,25,10,15,188.0,92.5,3.0,9.5,176.5,66.17,54.26
2018,1,25,10,30,376.0,125.0,3.0,9.5,293.0,85.82,71.73
2018,1,25,10,45,542.5,120.5,3.05,9.5,377.5,86.81,72.47
2018,1,25,11,0,709.0,116.0,3.1,9.5,462.0,86.46,72.05
2018,1,25,11,15,637.5,136.0,3.1,9.5,455.5,140.09,92.85
2018,1,25,11,30,566.0,156.0,3.1,9.5,449.0,184.23,125.74
2018,1,25,11,45,520.5,169.5,3.1,9.5,443.0,222.85,159.81
2018,1,25,12,0,475.0,183.0,3.1,9.5,437.0,256.48,192.08
2018,1,25,12,15,354.0,209.0,3.1,9.55,398.5,268.53,209.16
2018,1,25,12,30,233.0,235.0,3.1,9.6,360.0,266.45,212.94
2018,1,25,12,45,209.0,236.0,3.15,9.6,347.5,274.95,222.21
2018,1,25,13,0,185.0,237.0,3.2,9.6,335.0,280.82,228.83
2018,1,25,13,15,208.5,219.5,3.15,9.55,327.5,291.52,239.03
2018,1,25,13,30,232.0,202.0,3.1,9.5,320.0,312.44,257.66
2018,1,25,13,45,152.5,179.5,3.1,9.4,256.0,250.35,207.58
2018,1,25,14,0,73.0,157.0,3.1,9.3,192.0,179.1,148.3
2018,1,25,14,15,79.0,134.0,3.1,9.25,170.0,177.64,147.96
2018,1,25,14,30,85.0,111.0,3.1,9.2,148.0,163.82,137.08
2018,1,25,14,45,197.5,121.5,3.1,9.1,198.5,272.6,231.59
2018,1,25,15,0,310.0,132.0,3.1,9.0,249.0,375.28,319.22
2018,1,25,15,15,444.0,107.5,3.1,9.0,256.0,474.98,403.44
2018,1,25,15,30,578.0,83.0,3.1,9.0,263.0,566.48,479.48
2018,1,25,15,45,504.0,80.0,3.05,8.85,221.0,516.46,438.44
2018,1,25,16,0,430.0,77.0,3.0,8.7,179.0,459.04,390.81
2018,1,25,16,15,397.5,66.0,2.95,8.55,145.5,427.27,363.01
2018,1,25,16,30,365.0,55.0,2.9,8.4,112.0,394.09,331.81
2018,1,25,16,45,249.0,42.5,2.85,8.3,75.5,293.69,240.63
2018,1,25,17,0,133.0,30.0,2.8,8.2,39.0,183.51,111.99
2018,1,25,17,15,70.0,16.0,2.75,8.1,20.5,65.48,0.0
2018,1,25,17,30,7.0,2.0,2.7,8.0,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.65,7.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,7,15,27.5,4.0,1.05,6.4,4.5,0.0,0.0
2018,1,26,7,30,55.0,8.0,1.0,6.6,9.0,6.29,0.0
2018,1,26,7,45,121.5,21.5,0.95,6.85,31.5,16.29,0.0
2018,1,26,8,0,188.0,35.0,0.9,7.1,54.0,26.38,16.92
2018,1,26,8,15,256.5,47.5,0.85,7.5,87.0,35.7,26.36
2018,1,26,8,30,325.0,60.0,0.8,7.9,120.0,44.96,35.17
2018,1,26,8,45,405.0,69.0,0.8,8.3,163.0,51.88,41.7
2018,1,26,9,0,485.0,78.0,0.8,8.7,206.0,61.59,50.57
2018,1,26,9,15,610.0,71.5,0.75,8.9,259.0,57.39,46.76
2018,1,26,9,30,735.0,65.0,0.7,9.1,312.0,58.47,47.67
2018,1,26,9,45,788.0,63.0,0.65,9.25,354.0,57.65,46.84
2018,1,26,10,0,841.0,61.0,0.6,9.4,396.0,62.73,51.3
2018,1,26,10,15,857.0,62.5,0.6,9.45,426.5,64.69,52.93
2018,1,26,10,30,873.0,64.0,0.6,9.5,457.0,66.56,54.48
2018,1,26,10,45,883.5,65.5,0.6,9.55,481.5,68.24,55.87
2018,1,26,11,0,894.0,67.0,0.6,9.6,506.0,69.85,57.2
2018,1,26,11,15,882.5,72.0,0.6,9.6,518.5,126.15,72.36
2018,1,26,11,30,871.0,77.0,0.6,9.6,531.0,181.25,108.87
2018,1,26,11,45,867.5,79.5,0.6,9.65,539.0,234.0,152.2
2018,1,26,12,0,864.0,82.0,0.6,9.7,547.0,282.36,195.82
2018,1,26,12,15,691.0,131.0,0.65,9.65,504.0,317.9,235.53
2018,1,26,12,30,518.0,180.0,0.7,9.6,461.0,333.55,257.03
2018,1,26,12,45,468.5,192.0,0.7,9.55,444.5,355.86,279.17
2018,1,26,13,0,419.0,204.0,0.7,9.5,428.0,372.86,296.0
2018,1,26,13,15,387.5,205.5,0.75,9.45,409.0,375.98,301.47
2018,1,26,13,30,356.0,207.0,0.8,9.4,390.0,383.32,309.67
2018,1,26,13,45,355.5,198.0,0.85,9.35,375.0,395.14,321.18
2018,1,26,14,0,355.0,189.0,0.9,9.3,360.0,405.41,331.27
2018,1,26,14,15,257.5,189.0,0.9,9.15,309.5,361.32,297.0
2018,1,26,14,30,160.0,189.0,0.9,9.0,259.0,296.5,245.26
2018,1,26,14,45,118.5,173.5,0.9,8.9,223.0,261.4,217.32
2018,1,26,15,0,77.0,158.0,0.9,8.8,187.0,208.5,173.79
2018,1,26,15,15,67.5,141.5,0.9,8.8,165.0,189.94,158.82
2018,1,26,15,30,58.0,125.0,0.9,8.8,143.0,170.39,142.56
2018,1,26,15,45,43.0,108.0,0.85,8.35,120.5,145.07,121.07
2018,1,26,16,0,28.0,91.0,0.8,7.9,98.0,118.81,98.32
2018,1,26,16,15,34.0,73.5,0.85,7.7,80.0,107.22,88.33
2018,1,26,16,30,40.0,56.0,0.9,7.5,62.0,94.55,76.92
2018,1,26,16,45,48.0,41.5,1.0,7.25,46.5,101.69,81.04
2018,1,26,17,0,56.0,27.0,1.1,7.0,31.0,89.57,56.62
2018,1,26,17,15,31.5,14.5,1.1,6.95,16.5,35.3,0.0
2018,1,26,17,30,7.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,26,17,45,3.5,1.0,1.15,6.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,7,15,1.0,2.5,1.25,7.85,2.5,0.0,0.0
2018,1,27,7,30,2.0,5.0,1.2,8.1,5.0,3.93,0.0
2018,1,27,7,45,3.0,19.5,1.2,8.3,19.5,14.7,0.0
2018,1,27,8,0,4.0,34.0,1.2,8.5,34.0,25.26,15.97
2018,1,27,8,15,27.0,44.0,1.2,8.8,48.5,32.98,23.82
2018,1,27,8,30,50.0,54.0,1.2,9.1,63.0,40.21,30.74
2018,1,27,8,45,83.5,59.5,1.2,9.35,79.5,44.76,35.09
2018,1,27,9,0,117.0,65.0,1.2,9.6,96.0,47.54,37.69
2018,1,27,9,15,58.5,82.0,1.1,9.85,97.5,60.04,48.99
2018,1,27,9,30,0.0,99.0,1.0,10.1,99.0,73.2,60.7
2018,1,27,9,45,4.5,116.0,0.95,10.3,118.0,85.01,71.08
2018,1,27,10,0,9.0,133.0,0.9,10.5,137.0,96.66,81.19
2018,1,27,10,15,48.5,163.5,0.8,10.65,185.5,112.93,95.26
2018,1,27,10,30,88.0,194.0,0.7,10.8,234.0,130.95,110.67
2018,1,27,10,45,136.5,207.5,0.65,10.95,273.5,135.79,114.53
2018,1,27,11,0,185.0,221.0,0.6,11.1,313.0,144.18,121.47
2018,1,27,11,15,132.5,225.0,0.5,11.2,292.0,159.56,123.94
2018,1,27,11,30,80.0,229.0,0.4,11.3,271.0,170.54,133.46
2018,1,27,11,45,58.0,220.5,0.35,11.4,251.0,170.03,133.77
2018,1,27,12,0,36.0,212.0,0.3,11.5,231.0,165.97,131.46
2018,1,27,12,15,20.0,193.0,0.3,11.6,203.5,151.74,120.61
2018,1,27,12,30,4.0,174.0,0.3,11.7,176.0,134.35,106.93
2018,1,27,12,45,38.5,191.5,0.3,11.75,212.0,166.71,133.05
2018,1,27,13,0,73.0,209.0,0.3,11.8,248.0,201.15,160.81
2018,1,27,13,15,86.5,212.0,0.4,11.85,257.5,217.18,174.24
2018,1,27,13,30,100.0,215.0,0.5,11.9,267.0,234.67,189.08
2018,1,27,13,45,64.5,199.5,0.55,11.95,232.5,208.13,168.07
2018,1,27,14,0,29.0,184.0,0.6,12.0,198.0,178.02,143.78
2018,1,27,14,15,74.0,187.0,0.65,11.95,220.0,215.21,175.56
2018,1,27,14,30,119.0,190.0,0.7,11.9,242.0,270.03,221.11
2018,1,27,14,45,138.0,175.0,0.8,11.9,231.0,276.63,227.53
2018,1,27,15,0,157.0,160.0,0.9,11.9,220.0,283.17,234.28
2018,1,27,15,15,257.5,131.5,0.9,11.9,218.5,349.21,290.31
2018,1,27,15,30,358.0,103.0,0.9,11.9,217.0,419.1,347.88
2018,1,27,15,45,407.5,87.5,0.9,11.4,200.5,447.88,371.94
2018,1,27,16,0,457.0,72.0,0.9,10.9,184.0,481.02,398.7
2018,1,27,16,15,397.0,62.5,1.0,10.4,146.5,423.35,352.2
2018,1,27,16,30,337.0,53.0,1.1,9.9,109.0,370.19,307.36
2018,1,27,16,45,211.5,40.5,1.2,9.4,72.0,260.83,212.85
2018,1,27,17,0,86.0,28.0,1.3,8.9,35.0,129.35,87.63
2018,1,27,17,15,54.5,16.0,1.3,8.8,19.5,54.07,0.0
2018,1,27,17,30,23.0,4.0,1.3,8.7,4.0,0.0,0.0
2018,1,27,17,45,11.5,2.0,1.35,8.55,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,72.0,6.5,0.75,8.45,8.0,0.0,0.0
2018,1,28,7,30,144.0,13.0,0.7,9.1,16.0,10.23,0.0
2018,1,28,7,45,302.5,22.0,0.65,9.7,48.0,18.34,2.52
2018,1,28,8,0,461.0,31.0,0.6,10.3,80.0,26.11,16.7
2018,1,28,8,15,549.0,37.0,0.6,10.75,122.5,33.98,24.57
2018,1,28,8,30,637.0,43.0,0.6,11.2,165.0,39.71,30.08
2018,1,28,8,45,691.0,47.5,0.55,11.65,209.0,43.98,34.11
2018,1,28,9,0,745.0,52.0,0.5,12.1,253.0,48.31,38.04
2018,1,28,9,15,782.0,54.5,0.5,12.55,295.0,50.87,40.27
2018,1,28,9,30,819.0,57.0,0.5,13.0,337.0,53.47,42.48
2018,1,28,9,45,845.5,58.0,0.45,13.45,374.5,60.12,48.23
2018,1,28,10,0,872.0,59.0,0.4,13.9,412.0,62.02,49.72
2018,1,28,10,15,889.0,60.5,0.4,14.3,444.0,64.03,51.3
2018,1,28,10,30,906.0,62.0,0.4,14.7,476.0,65.96,52.8
2018,1,28,10,45,917.5,63.0,0.4,15.1,501.5,67.36,53.84
2018,1,28,11,0,929.0,64.0,0.4,15.5,527.0,69.9,55.87
2018,1,28,11,15,936.5,65.0,0.4,15.75,545.5,127.6,69.29
2018,1,28,11,30,944.0,66.0,0.4,16.0,564.0,185.38,106.03
2018,1,28,11,45,948.0,66.0,0.45,16.25,574.5,241.55,150.84
2018,1,28,12,0,952.0,66.0,0.5,16.5,585.0,296.88,198.9
2018,1,28,12,15,952.0,66.5,0.5,16.65,588.0,350.37,246.63
2018,1,28,12,30,952.0,67.0,0.5,16.8,591.0,402.21,292.65
2018,1,28,12,45,950.0,67.0,0.5,16.95,586.0,450.93,335.31
2018,1,28,13,0,948.0,67.0,0.5,17.1,581.0,497.39,375.03
2018,1,28,13,15,942.0,67.0,0.5,17.15,568.0,539.43,410.49
2018,1,28,13,30,936.0,67.0,0.5,17.2,555.0,578.54,442.79
2018,1,28,13,45,926.0,67.0,0.5,17.3,534.5,612.32,470.3
2018,1,28,14,0,916.0,67.0,0.5,17.4,514.0,642.68,494.69
2018,1,28,14,15,899.0,65.5,0.45,17.2,485.0,663.36,511.64
2018,1,28,14,30,882.0,64.0,0.4,17.0,456.0,680.06,525.43
2018,1,28,14,45,768.5,77.5,0.4,16.85,401.0,648.92,504.65
2018,1,28,15,0,655.0,91.0,0.4,16.7,346.0,607.58,476.32
2018,1,28,15,15,659.0,79.0,0.4,16.7,313.5,613.8,482.81
2018,1,28,15,30,663.0,67.0,0.4,16.7,281.0,616.69,485.37
2018,1,28,15,45,619.0,63.0,0.35,15.7,241.5,589.9,467.08
2018,1,28,16,0,575.0,59.0,0.3,14.7,202.0,559.67,445.57
2018,1,28,16,15,506.5,53.0,0.3,14.3,161.5,504.61,403.59
2018,1,28,16,30,438.0,47.0,0.3,13.9,121.0,446.86,357.37
2018,1,28,16,45,350.0,38.0,0.35,13.5,85.5,368.62,292.05
2018,1,28,17,0,262.0,29.0,0.4,13.1,50.0,286.41,200.61
2018,1,28,17,15,155.0,17.0,0.45,12.9,27.5,131.8,0.0
2018,1,28,17,30,48.0,5.0,0.5,12.7,5.0,3.93,0.0
2018,1,28,17,45,24.0,2.5,0.55,12.5,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,29,7,15,6.0,2.0,1.5,9.8,2.0,0.0,0.0
2018,1,29,7,30,12.0,4.0,1.5,10.1,4.0,3.15,0.0
2018,1,29,7,45,6.0,8.5,1.5,10.35,8.5,6.67,0.0
2018,1,29,8,0,0.0,13.0,1.5,10.6,13.0,9.87,2.82
2018,1,29,8,15,0.0,18.0,1.45,11.05,18.0,13.68,6.53
2018,1,29,8,30,0.0,23.0,1.4,11.5,23.0,17.5,10.11
2018,1,29,8,45,0.0,29.0,1.3,11.9,29.0,22.09,14.35
2018,1,29,9,0,0.0,35.0,1.2,12.3,35.0,26.7,18.54
2018,1,29,9,15,0.0,45.5,1.15,12.75,45.5,34.77,25.79
2018,1,29,9,30,0.0,56.0,1.1,13.2,56.0,42.87,32.97
2018,1,29,9,45,1.5,88.0,1.05,13.65,88.5,66.49,53.84
2018,1,29,10,0,3.0,120.0,1.0,14.1,121.0,88.4,72.87
2018,1,29,10,15,9.0,144.0,1.0,14.2,148.0,104.5,86.68
2018,1,29,10,30,15.0,168.0,1.0,14.3,175.0,120.18,100.01
2018,1,29,10,45,36.0,190.0,1.05,14.4,208.0,128.99,107.35
2018,1,29,11,0,57.0,212.0,1.1,14.5,241.0,142.03,118.3
2018,1,29,11,15,67.5,222.5,1.05,14.4,257.5,156.86,122.68
2018,1,29,11,30,78.0,233.0,1.0,14.3,274.0,173.14,134.62
2018,1,29,11,45,116.0,243.0,0.95,14.25,306.0,195.34,150.81
2018,1,29,12,0,154.0,253.0,0.9,14.2,338.0,224.11,172.95
2018,1,29,12,15,116.0,247.5,0.8,14.55,311.5,223.48,174.23
2018,1,29,12,30,78.0,242.0,0.7,14.9,285.0,214.15,168.17
2018,1,29,12,45,76.5,240.0,0.65,15.25,282.0,220.27,173.46
2018,1,29,13,0,75.0,238.0,0.6,15.6,279.0,226.01,178.3
2018,1,29,13,15,91.0,236.5,0.65,15.65,285.0,240.61,190.49
2018,1,29,13,30,107.0,235.0,0.7,15.7,291.0,256.57,203.84
2018,1,29,13,45,91.5,220.0,0.7,15.75,266.5,242.85,193.53
2018,1,29,14,0,76.0,205.0,0.7,15.8,242.0,227.01,181.49
2018,1,29,14,15,69.5,195.0,0.8,15.6,227.5,220.21,176.93
2018,1,29,14,30,63.0,185.0,0.9,15.4,213.0,212.67,171.6
2018,1,29,14,45,77.5,172.5,0.95,15.25,204.5,216.55,175.85
2018,1,29,15,0,92.0,160.0,1.0,15.1,196.0,220.78,180.38
2018,1,29,15,15,111.0,147.0,1.0,15.1,186.5,243.37,199.62
2018,1,29,15,30,130.0,134.0,1.0,15.1,177.0,251.13,206.8
2018,1,29,15,45,128.0,117.0,1.15,14.35,154.5,237.08,196.47
2018,1,29,16,0,126.0,100.0,1.3,13.6,132.0,222.0,184.85
2018,1,29,16,15,106.0,82.0,1.35,13.4,105.5,190.07,157.67
2018,1,29,16,30,86.0,64.0,1.4,13.2,79.0,156.72,128.52
2018,1,29,16,45,69.0,47.5,1.45,13.0,57.0,127.25,101.63
2018,1,29,17,0,52.0,31.0,1.5,12.8,35.0,95.65,67.27
2018,1,29,17,15,35.0,17.0,1.55,12.7,19.0,40.22,0.0
2018,1,29,17,30,18.0,3.0,1.6,12.6,3.0,2.36,0.0
2018,1,29,17,45,9.0,1.5,1.6,12.5,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,30,7,15,34.0,5.5,2.55,7.95,6.5,0.0,0.0
2018,1,30,7,30,68.0,11.0,2.5,8.6,13.0,8.65,0.0
2018,1,30,7,45,138.5,25.0,2.5,9.25,37.5,18.9,5.28
2018,1,30,8,0,209.0,39.0,2.5,9.9,62.0,29.35,19.68
2018,1,30,8,15,259.5,52.5,2.35,10.4,94.5,39.24,29.28
2018,1,30,8,30,310.0,66.0,2.2,10.9,127.0,48.97,38.38
2018,1,30,8,45,363.5,76.5,2.1,11.35,164.5,56.55,45.4
2018,1,30,9,0,417.0,87.0,2.0,11.8,202.0,64.07,52.17
2018,1,30,9,15,431.5,99.5,1.85,12.3,234.5,72.3,59.42
2018,1,30,9,30,446.0,112.0,1.7,12.8,267.0,80.31,66.34
2018,1,30,9,45,414.0,131.5,1.5,13.25,287.5,91.76,76.2
2018,1,30,10,0,382.0,151.0,1.3,13.7,308.0,102.75,85.5
2018,1,30,10,15,465.0,145.5,1.2,14.15,351.0,100.25,82.96
2018,1,30,10,30,548.0,140.0,1.1,14.6,394.0,98.01,80.71
2018,1,30,10,45,562.0,144.5,1.05,15.05,417.0,100.62,82.68
2018,1,30,11,0,576.0,149.0,1.0,15.5,440.0,105.68,86.75
2018,1,30,11,15,564.0,158.5,0.95,15.8,452.0,150.37,99.85
2018,1,30,11,30,552.0,168.0,0.9,16.1,464.0,193.73,129.67
2018,1,30,11,45,517.0,180.5,0.9,16.45,462.0,233.17,162.69
2018,1,30,12,0,482.0,193.0,0.9,16.8,460.0,268.7,194.46
2018,1,30,12,15,554.0,173.5,0.95,16.95,481.5,309.44,227.68
2018,1,30,12,30,626.0,154.0,1.0,17.1,503.0,359.47,268.96
2018,1,30,12,45,622.0,154.0,1.05,17.25,498.5,395.65,300.96
2018,1,30,13,0,618.0,154.0,1.1,17.4,494.0,430.01,330.95
2018,1,30,13,15,677.5,134.0,1.25,17.45,499.0,476.64,370.06
2018,1,30,13,30,737.0,114.0,1.4,17.5,504.0,524.88,410.18
2018,1,30,13,45,792.0,96.0,1.5,17.5,501.5,572.35,449.32
2018,1,30,14,0,847.0,78.0,1.6,17.5,499.0,620.91,489.0
2018,1,30,14,15,800.0,82.0,1.75,17.35,462.5,626.96,496.85
2018,1,30,14,30,753.0,86.0,1.9,17.2,426.0,627.33,500.38
2018,1,30,14,45,776.0,74.0,2.0,17.0,402.5,654.38,524.15
2018,1,30,15,0,799.0,62.0,2.1,16.8,379.0,678.62,543.94
2018,1,30,15,15,792.0,58.0,2.1,16.8,346.5,687.62,551.35
2018,1,30,15,30,785.0,54.0,2.1,16.8,314.0,693.26,556.18
2018,1,30,15,45,737.0,53.0,2.35,15.65,271.5,667.62,541.07
2018,1,30,16,0,689.0,52.0,2.6,14.5,229.0,637.81,521.52
2018,1,30,16,15,631.5,46.5,2.75,13.95,185.5,591.29,485.52
2018,1,30,16,30,574.0,41.0,2.9,13.4,142.0,541.55,444.35
2018,1,30,16,45,478.5,35.0,3.05,12.8,102.5,468.66,381.03
2018,1,30,17,0,383.0,29.0,3.2,12.2,63.0,387.15,291.23
2018,1,30,17,15,214.5,17.5,3.25,12.05,34.5,216.42,0.0
2018,1,30,17,30,46.0,6.0,3.3,11.9,6.0,39.68,0.0
2018,1,30,17,45,23.0,3.0,3.4,11.7,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,31,7,15,66.0,6.5,1.85,8.6,8.0,0.0,0.0
2018,1,31,7,30,132.0,13.0,1.7,9.1,16.0,10.23,0.0
2018,1,31,7,45,158.0,26.5,1.55,9.6,38.5,20.06,6.99
2018,1,31,8,0,184.0,40.0,1.4,10.1,61.0,29.95,20.31
2018,1,31,8,15,309.5,50.0,1.45,10.6,104.0,37.83,28.07
2018,1,31,8,30,435.0,60.0,1.5,11.1,147.0,48.39,37.88
2018,1,31,8,45,458.0,70.0,1.55,11.6,181.0,55.63,44.55
2018,1,31,9,0,481.0,80.0,1.6,12.1,215.0,62.69,50.88
2018,1,31,9,15,503.5,91.0,1.6,12.4,251.0,70.31,57.62
2018,1,31,9,30,526.0,102.0,1.6,12.7,287.0,77.75,64.09
2018,1,31,9,45,700.0,81.0,1.6,13.0,355.0,64.51,52.15
2018,1,31,10,0,874.0,60.0,1.6,13.3,423.0,63.01,50.66
2018,1,31,10,15,888.5,62.0,1.5,13.85,454.5,65.31,52.47
2018,1,31,10,30,903.0,64.0,1.4,14.4,486.0,67.52,54.19
2018,1,31,10,45,869.5,73.5,1.25,14.9,497.5,73.66,59.34
2018,1,31,11,0,836.0,83.0,1.1,15.4,509.0,76.96,61.99
2018,1,31,11,15,808.5,93.0,1.15,15.65,516.5,134.57,78.41
2018,1,31,11,30,781.0,103.0,1.2,15.9,524.0,188.87,116.13
2018,1,31,11,45,742.0,116.5,1.2,16.15,522.5,235.56,155.82
2018,1,31,12,0,703.0,130.0,1.2,16.4,521.0,282.61,198.45
2018,1,31,12,15,718.0,126.0,1.2,16.55,527.5,327.8,238.39
2018,1,31,12,30,733.0,122.0,1.2,16.7,534.0,373.05,278.33
2018,1,31,12,45,738.0,119.0,1.25,16.8,531.0,414.87,315.45
2018,1,31,13,0,743.0,116.0,1.3,16.9,528.0,455.34,350.79
2018,1,31,13,15,758.5,108.5,1.35,16.85,521.0,495.26,385.2
2018,1,31,13,30,774.0,101.0,1.4,16.8,514.0,533.48,417.75
2018,1,31,13,45,775.5,96.5,1.5,16.75,497.5,565.14,445.16
2018,1,31,14,0,777.0,92.0,1.6,16.7,481.0,594.3,470.35
2018,1,31,14,15,598.5,126.0,1.75,16.6,416.5,545.5,435.44
2018,1,31,14,30,420.0,160.0,1.9,16.5,352.0,474.19,382.04
2018,1,31,14,45,463.5,139.0,2.0,16.45,336.5,500.56,405.69
2018,1,31,15,0,507.0,118.0,2.1,16.4,321.0,525.74,427.82
2018,1,31,15,15,530.5,103.5,2.1,16.4,298.0,549.91,448.01
2018,1,31,15,30,554.0,89.0,2.1,16.4,275.0,564.82,461.04
2018,1,31,15,45,441.5,89.5,2.25,15.45,225.5,480.98,397.44
2018,1,31,16,0,329.0,90.0,2.4,14.5,176.0,402.48,335.38
2018,1,31,16,15,261.5,77.0,2.5,13.95,137.5,339.68,283.9
2018,1,31,16,30,194.0,64.0,2.6,13.4,99.0,257.11,214.42
2018,1,31,16,45,131.5,49.0,2.7,12.85,69.5,193.36,158.19
2018,1,31,17,0,69.0,34.0,2.8,12.3,40.0,113.87,84.97
2018,1,31,17,15,51.5,20.0,2.85,11.95,23.0,83.67,0.0
2018,1,31,17,30,34.0,6.0,2.9,11.6,6.0,30.65,0.0
2018,1,31,17,45,17.0,3.0,3.0,11.25,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,7,15,28.0,5.5,1.05,11.05,6.5,0.0,0.0
2018,2,1,7,30,56.0,11.0,1.0,11.4,13.0,8.65,0.0
2018,2,1,7,45,127.5,26.0,0.9,11.75,38.5,19.61,7.48
2018,2,1,8,0,199.0,41.0,0.8,12.1,64.0,30.74,20.92
2018,2,1,8,15,258.5,54.0,0.85,12.55,98.0,40.28,30.06
2018,2,1,8,30,318.0,67.0,0.9,13.0,132.0,49.72,38.81
2018,2,1,8,45,345.5,80.5,0.9,13.45,166.0,59.05,47.28
2018,2,1,9,0,373.0,94.0,0.9,13.9,200.0,68.15,55.36
2018,2,1,9,15,410.0,104.5,0.85,14.25,237.0,75.22,61.51
2018,2,1,9,30,447.0,115.0,0.8,14.6,274.0,82.17,67.45
2018,2,1,9,45,485.5,121.0,0.75,14.95,310.0,86.22,70.75
2018,2,1,10,0,524.0,127.0,0.7,15.3,346.0,90.26,74.01
2018,2,1,10,15,597.5,119.5,0.6,15.75,387.0,88.1,71.83
2018,2,1,10,30,671.0,112.0,0.5,16.2,428.0,83.5,67.57
2018,2,1,10,45,674.0,117.0,0.45,16.6,449.0,86.21,69.68
2018,2,1,11,0,677.0,122.0,0.4,17.0,470.0,93.79,75.93
2018,2,1,11,15,665.5,131.5,0.35,17.25,483.0,144.56,90.27
2018,2,1,11,30,654.0,141.0,0.3,17.5,496.0,193.98,124.02
