Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,0,956.0,78.0,0.9,10.3,693.0,785.13,611.96
2018,3,4,14,15,722.5,139.5,0.9,10.2,592.5,719.25,564.53
2018,3,4,14,30,489.0,201.0,0.9,10.1,492.0,616.43,489.09
2018,3,4,14,45,351.0,204.0,0.9,10.0,407.0,507.39,408.89
2018,3,4,15,0,213.0,207.0,0.9,9.9,322.0,409.64,333.33
2018,3,4,15,15,171.5,197.0,0.9,9.9,285.0,354.21,291.04
2018,3,4,15,30,130.0,187.0,0.9,9.9,248.0,315.91,260.75
2018,3,4,15,45,329.5,146.0,1.0,9.55,280.0,472.28,392.26
2018,3,4,16,0,529.0,105.0,1.1,9.2,312.0,642.43,526.37
2018,3,4,16,15,641.0,81.0,1.2,8.75,299.5,720.9,586.07
2018,3,4,16,30,753.0,57.0,1.3,8.3,287.0,787.88,637.16
2018,3,4,16,45,698.0,52.0,1.35,7.85,236.0,731.76,595.93
2018,3,4,17,0,643.0,47.0,1.4,7.4,185.0,672.94,551.17
2018,3,4,17,15,545.5,41.0,1.45,7.1,136.5,583.37,478.56
2018,3,4,17,30,448.0,35.0,1.5,6.8,88.0,486.17,392.73
2018,3,4,17,45,283.0,23.5,1.55,6.45,51.5,314.83,185.62
2018,3,4,18,0,118.0,12.0,1.6,6.1,15.0,106.51,0.0
2018,3,4,18,15,59.0,6.0,1.7,6.0,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,5,6,45,86.0,11.5,1.5,4.35,16.5,9.05,0.0
2018,3,5,7,0,172.0,23.0,1.5,4.8,33.0,17.52,1.5
2018,3,5,7,15,319.5,34.5,1.5,5.25,76.5,28.36,19.17
2018,3,5,7,30,467.0,46.0,1.5,5.7,120.0,38.0,28.82
2018,3,5,7,45,516.0,54.0,1.5,6.15,162.5,44.19,34.87
2018,3,5,8,0,565.0,62.0,1.5,6.6,205.0,50.32,40.65
2018,3,5,8,15,519.0,83.0,1.45,7.15,235.5,64.97,53.99
2018,3,5,8,30,473.0,104.0,1.4,7.7,266.0,75.61,63.44
2018,3,5,8,45,478.5,119.0,1.35,8.2,303.0,84.88,71.5
2018,3,5,9,0,484.0,134.0,1.3,8.7,340.0,93.78,79.1
2018,3,5,9,15,550.5,132.0,1.3,9.2,389.0,93.21,78.19
2018,3,5,9,30,617.0,130.0,1.3,9.7,438.0,93.5,78.07
2018,3,5,9,45,687.5,124.0,1.3,10.15,492.0,89.72,74.4
2018,3,5,10,0,758.0,118.0,1.3,10.6,546.0,86.52,71.28
2018,3,5,10,15,861.0,96.0,1.2,10.9,608.5,80.92,66.13
2018,3,5,10,30,964.0,74.0,1.1,11.2,671.0,78.11,63.47
2018,3,5,10,45,972.0,74.5,1.0,11.5,697.5,106.12,64.27
2018,3,5,11,0,980.0,75.0,0.9,11.8,724.0,169.34,95.28
2018,3,5,11,15,984.5,75.5,0.85,12.05,742.5,232.3,141.91
2018,3,5,11,30,989.0,76.0,0.8,12.3,761.0,294.94,195.14
2018,3,5,11,45,992.0,76.0,0.75,12.5,771.5,356.19,249.51
2018,3,5,12,0,995.0,76.0,0.7,12.7,782.0,416.42,302.82
2018,3,5,12,15,996.0,76.0,0.65,12.85,785.0,474.56,353.28
2018,3,5,12,30,997.0,76.0,0.6,13.0,788.0,530.98,400.69
2018,3,5,12,45,996.5,75.0,0.5,13.15,782.0,583.77,443.14
2018,3,5,13,0,996.0,74.0,0.4,13.3,776.0,634.17,482.03
2018,3,5,13,15,992.5,74.0,0.4,13.3,762.5,681.09,518.56
2018,3,5,13,30,989.0,74.0,0.4,13.3,749.0,725.02,552.0
2018,3,5,13,45,982.5,73.0,0.35,13.35,726.5,762.69,579.43
2018,3,5,14,0,976.0,72.0,0.3,13.4,704.0,796.77,602.38
2018,3,5,14,15,967.0,71.0,0.35,13.3,674.5,825.26,623.06
2018,3,5,14,30,958.0,70.0,0.4,13.2,645.0,849.85,641.38
2018,3,5,14,45,946.0,68.5,0.45,13.15,609.0,867.45,655.16
2018,3,5,15,0,934.0,67.0,0.5,13.1,573.0,880.96,666.52
2018,3,5,15,15,917.5,65.5,0.5,13.1,531.5,886.53,671.68
2018,3,5,15,30,901.0,64.0,0.5,13.1,490.0,888.02,674.36
2018,3,5,15,45,877.0,61.5,0.6,12.7,443.0,877.53,672.15
2018,3,5,16,0,853.0,59.0,0.7,12.3,396.0,863.15,667.21
2018,3,5,16,15,813.0,57.0,0.7,11.8,345.0,841.21,654.97
2018,3,5,16,30,773.0,55.0,0.7,11.3,294.0,805.72,632.49
2018,3,5,16,45,645.5,55.0,0.7,10.8,231.0,690.27,551.08
2018,3,5,17,0,518.0,55.0,0.7,10.3,168.0,582.2,471.32
2018,3,5,17,15,507.5,44.5,0.8,9.95,131.0,556.15,449.44
2018,3,5,17,30,497.0,34.0,0.9,9.6,94.0,515.43,408.98
2018,3,5,17,45,327.5,24.0,0.95,9.25,56.0,356.37,223.18
2018,3,5,18,0,158.0,14.0,1.0,8.9,18.0,141.36,0.0
2018,3,5,18,15,79.0,7.0,1.05,8.65,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.55,5.3,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.6,5.6,2.0,0.0,0.0
2018,3,6,6,45,105.0,13.5,2.6,5.9,19.0,10.62,0.0
2018,3,6,7,0,190.0,24.0,2.6,6.2,36.0,18.32,4.37
2018,3,6,7,15,153.0,38.0,2.6,6.65,53.5,28.38,19.22
2018,3,6,7,30,116.0,52.0,2.6,7.1,71.0,38.29,28.94
2018,3,6,7,45,90.0,75.0,2.6,7.55,92.5,54.19,43.76
2018,3,6,8,0,64.0,98.0,2.6,8.0,114.0,69.71,58.02
2018,3,6,8,15,77.5,119.0,2.55,8.55,143.0,83.7,70.6
2018,3,6,8,30,91.0,140.0,2.5,9.1,172.0,97.45,82.7
2018,3,6,8,45,104.0,159.5,2.5,9.65,200.5,107.71,91.47
2018,3,6,9,0,117.0,179.0,2.5,10.2,229.0,119.46,101.41
2018,3,6,9,15,96.5,183.0,2.45,10.75,227.0,125.94,106.57
2018,3,6,9,30,76.0,187.0,2.4,11.3,225.0,128.93,108.63
2018,3,6,9,45,176.5,205.0,2.3,11.8,303.0,136.79,114.94
2018,3,6,10,0,277.0,223.0,2.2,12.3,381.0,142.05,118.95
2018,3,6,10,15,309.5,237.0,2.2,12.7,423.0,149.64,125.01
2018,3,6,10,30,342.0,251.0,2.2,13.1,465.0,157.11,130.94
2018,3,6,10,45,336.0,265.5,2.15,13.45,482.5,178.28,134.63
2018,3,6,11,0,330.0,280.0,2.1,13.8,500.0,214.27,156.9
2018,3,6,11,15,508.0,232.0,2.05,13.9,581.0,241.91,169.94
2018,3,6,11,30,686.0,184.0,2.0,14.0,662.0,292.56,205.43
2018,3,6,11,45,696.5,176.0,1.95,14.15,667.5,337.84,245.59
2018,3,6,12,0,707.0,168.0,1.9,14.3,673.0,383.06,285.98
2018,3,6,12,15,840.5,125.5,1.8,14.35,728.0,453.32,343.22
2018,3,6,12,30,974.0,83.0,1.7,14.4,783.0,529.95,405.26
2018,3,6,12,45,973.0,82.5,1.65,14.45,777.0,581.98,448.93
2018,3,6,13,0,972.0,82.0,1.6,14.5,771.0,631.65,489.55
2018,3,6,13,15,968.0,81.5,1.55,14.55,757.0,676.92,525.7
2018,3,6,13,30,964.0,81.0,1.5,14.6,743.0,719.18,558.64
2018,3,6,13,45,956.5,80.5,1.45,14.6,720.5,755.85,586.85
2018,3,6,14,0,949.0,80.0,1.4,14.6,698.0,788.97,610.73
2018,3,6,14,15,912.0,85.0,1.35,14.55,658.5,801.73,619.75
2018,3,6,14,30,875.0,90.0,1.3,14.5,619.0,809.27,625.48
2018,3,6,14,45,817.5,97.5,1.2,14.5,569.5,806.75,623.63
2018,3,6,15,0,760.0,105.0,1.1,14.5,520.0,789.78,611.92
2018,3,6,15,15,633.5,127.5,1.1,14.5,456.0,730.52,571.83
2018,3,6,15,30,507.0,150.0,1.1,14.5,392.0,649.12,514.69
2018,3,6,15,45,559.5,122.0,0.95,14.1,365.0,684.41,542.51
2018,3,6,16,0,612.0,94.0,0.8,13.7,338.0,708.48,559.84
2018,3,6,16,15,616.5,82.0,0.75,13.3,301.0,704.04,557.73
2018,3,6,16,30,621.0,70.0,0.7,12.9,264.0,696.37,553.11
2018,3,6,16,45,546.5,65.0,0.65,12.5,214.0,623.52,499.83
2018,3,6,17,0,472.0,60.0,0.6,12.1,164.0,548.7,443.16
2018,3,6,17,15,401.5,49.5,0.6,11.9,122.0,469.8,380.15
2018,3,6,17,30,331.0,39.0,0.6,11.7,80.0,391.13,312.38
2018,3,6,17,45,215.5,26.5,0.6,11.5,48.5,266.46,176.13
2018,3,6,18,0,100.0,14.0,0.6,11.3,17.0,93.75,0.0
2018,3,6,18,15,50.0,7.0,0.65,11.05,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,8.0,2.0,0.0,0.0
2018,3,7,6,45,108.5,15.0,2.5,8.05,21.5,11.8,0.0
2018,3,7,7,0,202.0,27.0,2.4,8.1,41.0,20.55,7.54
2018,3,7,7,15,172.5,27.5,2.4,8.25,46.5,20.97,12.75
2018,3,7,7,30,143.0,28.0,2.4,8.4,52.0,21.17,13.46
2018,3,7,7,45,71.5,32.0,2.45,8.6,44.0,24.38,16.6
2018,3,7,8,0,0.0,36.0,2.5,8.8,36.0,27.46,19.5
2018,3,7,8,15,13.0,55.0,2.5,9.4,59.5,42.48,33.14
2018,3,7,8,30,26.0,74.0,2.5,10.0,83.0,56.16,45.37
2018,3,7,8,45,108.0,126.5,2.55,10.55,172.5,89.33,74.84
2018,3,7,9,0,190.0,179.0,2.6,11.1,262.0,120.96,102.38
2018,3,7,9,15,252.5,191.5,2.6,11.65,313.5,125.61,105.89
2018,3,7,9,30,315.0,204.0,2.6,12.2,365.0,133.51,112.23
2018,3,7,9,45,547.0,158.5,2.65,12.75,463.0,107.27,88.92
2018,3,7,10,0,779.0,113.0,2.7,13.3,561.0,90.66,74.13
2018,3,7,10,15,851.0,96.5,2.75,13.5,611.0,80.82,65.37
2018,3,7,10,30,923.0,80.0,2.8,13.7,661.0,80.89,65.25
2018,3,7,10,45,919.5,85.0,2.8,13.95,683.5,116.63,70.07
2018,3,7,11,0,916.0,90.0,2.8,14.2,706.0,178.55,103.86
2018,3,7,11,15,781.5,146.5,2.8,14.35,681.5,239.43,156.38
2018,3,7,11,30,647.0,203.0,2.8,14.5,657.0,298.58,212.1
2018,3,7,11,45,779.5,152.5,2.8,14.6,707.5,348.75,252.54
2018,3,7,12,0,912.0,102.0,2.8,14.7,758.0,413.99,306.98
2018,3,7,12,15,926.5,95.5,2.8,14.7,764.0,468.87,356.13
2018,3,7,12,30,941.0,89.0,2.8,14.7,770.0,523.14,403.78
2018,3,7,12,45,664.0,148.0,2.85,14.75,626.5,482.71,378.97
2018,3,7,13,0,387.0,207.0,2.9,14.8,483.0,410.07,325.69
2018,3,7,13,15,217.5,233.5,2.85,14.7,388.0,343.03,274.1
2018,3,7,13,30,48.0,260.0,2.8,14.6,293.0,248.4,197.78
2018,3,7,13,45,240.0,247.0,2.75,14.5,405.0,403.27,324.32
2018,3,7,14,0,432.0,234.0,2.7,14.4,517.0,564.68,451.48
2018,3,7,14,15,510.5,207.0,2.55,14.1,527.5,622.17,496.79
2018,3,7,14,30,589.0,180.0,2.4,13.8,538.0,688.6,548.72
2018,3,7,14,45,448.0,204.0,2.3,13.5,467.5,611.36,490.07
2018,3,7,15,0,307.0,228.0,2.2,13.2,397.0,515.06,416.35
2018,3,7,15,15,226.5,208.5,2.2,13.2,328.0,436.58,355.98
2018,3,7,15,30,146.0,189.0,2.2,13.2,259.0,332.8,273.7
2018,3,7,15,45,83.5,162.0,1.95,12.4,201.0,233.14,192.95
2018,3,7,16,0,21.0,135.0,1.7,11.6,143.0,135.77,110.94
2018,3,7,16,15,17.5,110.5,1.65,11.3,116.5,110.29,89.9
2018,3,7,16,30,14.0,86.0,1.6,11.0,90.0,84.23,67.82
2018,3,7,16,45,18.5,80.5,1.55,10.7,85.0,96.99,79.06
2018,3,7,17,0,23.0,75.0,1.5,10.4,80.0,101.76,83.09
2018,3,7,17,15,13.0,56.0,1.45,10.3,58.5,63.32,49.23
2018,3,7,17,30,3.0,37.0,1.4,10.2,37.0,35.26,24.16
2018,3,7,17,45,1.5,22.0,1.35,10.05,22.0,18.94,8.05
2018,3,7,18,0,0.0,7.0,1.3,9.9,7.0,5.51,0.0
2018,3,7,18,15,0.0,3.5,1.3,9.85,3.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,6,15,3.5,0.5,0.7,9.1,0.5,0.0,0.0
2018,3,8,6,30,7.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,8,6,45,31.0,13.0,0.65,9.5,15.0,10.23,0.0
2018,3,8,7,0,55.0,25.0,0.6,9.7,29.0,18.95,7.78
2018,3,8,7,15,98.5,43.5,0.65,9.85,58.0,32.06,22.51
2018,3,8,7,30,142.0,62.0,0.7,10.0,87.0,45.12,34.87
2018,3,8,7,45,165.5,81.5,0.7,10.15,119.5,58.38,47.19
2018,3,8,8,0,189.0,101.0,0.7,10.3,152.0,71.29,58.94
2018,3,8,8,15,223.5,120.5,0.7,10.45,192.0,83.99,70.27
2018,3,8,8,30,258.0,140.0,0.7,10.6,232.0,96.37,81.09
2018,3,8,8,45,300.0,154.0,0.7,10.75,275.5,105.42,88.79
2018,3,8,9,0,342.0,168.0,0.7,10.9,319.0,114.3,96.24
2018,3,8,9,15,399.5,175.5,0.7,11.15,368.5,116.01,97.32
2018,3,8,9,30,457.0,183.0,0.7,11.4,418.0,120.42,100.77
2018,3,8,9,45,423.5,206.5,0.7,11.6,437.0,131.89,110.3
2018,3,8,10,0,390.0,230.0,0.7,11.8,456.0,148.34,123.98
2018,3,8,10,15,346.5,255.0,0.7,12.1,464.0,159.62,133.08
2018,3,8,10,30,303.0,280.0,0.7,12.4,472.0,170.32,141.63
2018,3,8,10,45,303.0,293.0,0.7,12.65,491.5,193.33,145.82
2018,3,8,11,0,303.0,306.0,0.7,12.9,511.0,228.0,167.8
2018,3,8,11,15,297.0,306.5,0.7,13.15,512.0,254.87,188.13
2018,3,8,11,30,291.0,307.0,0.7,13.4,513.0,280.65,209.54
2018,3,8,11,45,310.0,316.0,0.75,13.6,538.0,318.45,240.19
2018,3,8,12,0,329.0,325.0,0.8,13.8,563.0,358.56,272.71
2018,3,8,12,15,373.5,305.0,0.8,13.75,576.0,390.87,299.11
2018,3,8,12,30,418.0,285.0,0.8,13.7,589.0,430.46,331.18
2018,3,8,12,45,377.5,294.0,0.8,13.7,567.0,441.58,341.83
2018,3,8,13,0,337.0,303.0,0.8,13.7,545.0,452.96,352.08
2018,3,8,13,15,322.5,309.0,0.85,13.5,537.0,473.75,369.49
2018,3,8,13,30,308.0,315.0,0.9,13.3,529.0,492.77,385.21
2018,3,8,13,45,354.0,289.5,0.9,13.15,528.5,523.72,410.43
2018,3,8,14,0,400.0,264.0,0.9,13.0,528.0,555.39,436.13
2018,3,8,14,15,476.5,230.0,0.9,12.9,531.5,619.93,485.87
2018,3,8,14,30,553.0,196.0,0.9,12.8,535.0,670.32,524.98
2018,3,8,14,45,568.5,178.0,0.9,12.7,509.5,686.39,538.43
2018,3,8,15,0,584.0,160.0,0.9,12.6,484.0,708.77,556.61
2018,3,8,15,15,495.0,168.0,0.9,12.6,428.5,648.37,513.31
2018,3,8,15,30,406.0,176.0,0.9,12.6,373.0,591.73,472.37
2018,3,8,15,45,491.5,141.5,0.9,12.3,357.5,640.33,513.37
2018,3,8,16,0,577.0,107.0,0.9,12.0,342.0,695.88,555.78
2018,3,8,16,15,478.0,106.5,0.9,11.7,285.0,601.44,487.14
2018,3,8,16,30,379.0,106.0,0.9,11.4,228.0,515.89,423.86
2018,3,8,16,45,331.0,92.5,0.9,11.05,186.0,458.6,380.26
2018,3,8,17,0,283.0,79.0,0.9,10.7,144.0,400.39,333.51
2018,3,8,17,15,229.0,63.0,0.9,10.35,107.0,333.0,276.93
2018,3,8,17,30,175.0,47.0,0.9,10.0,70.0,246.03,202.1
2018,3,8,17,45,115.5,30.5,0.9,9.7,43.0,173.23,124.56
2018,3,8,18,0,56.0,14.0,0.9,9.4,16.0,57.62,0.0
2018,3,8,18,15,28.0,7.0,0.9,9.3,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,8.4,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.0,1.0,9.0,10.0,7.87,0.0
2018,3,9,7,0,0.0,19.0,1.0,9.3,19.0,14.49,5.33
2018,3,9,7,15,181.5,36.0,1.05,9.55,68.5,27.11,18.28
2018,3,9,7,30,363.0,53.0,1.1,9.8,118.0,40.38,30.71
2018,3,9,7,45,226.0,73.5,1.1,10.05,118.0,53.96,43.26
2018,3,9,8,0,89.0,94.0,1.1,10.3,118.0,67.27,55.36
2018,3,9,8,15,152.0,120.0,1.1,10.6,171.0,84.48,70.69
2018,3,9,8,30,215.0,146.0,1.1,10.9,224.0,99.23,83.56
2018,3,9,8,45,264.0,159.5,1.1,11.15,268.5,107.97,90.94
2018,3,9,9,0,313.0,173.0,1.1,11.4,313.0,116.58,98.11
2018,3,9,9,15,244.5,202.5,1.15,11.8,318.5,131.38,110.52
2018,3,9,9,30,176.0,232.0,1.2,12.2,324.0,150.08,126.12
2018,3,9,9,45,282.5,233.0,1.2,12.55,393.0,147.7,123.53
2018,3,9,10,0,389.0,234.0,1.2,12.9,462.0,150.33,125.32
2018,3,9,10,15,332.5,257.0,1.25,13.2,459.0,160.16,133.26
2018,3,9,10,30,276.0,280.0,1.3,13.5,456.0,169.43,140.67
2018,3,9,10,45,200.5,302.5,1.35,13.8,433.0,200.71,153.83
2018,3,9,11,0,125.0,325.0,1.4,14.1,410.0,223.0,171.11
2018,3,9,11,15,160.0,334.5,1.4,14.2,446.5,251.13,191.33
2018,3,9,11,30,195.0,344.0,1.4,14.3,483.0,283.67,216.04
2018,3,9,11,45,161.5,345.5,1.4,14.45,461.5,294.4,226.58
2018,3,9,12,0,128.0,347.0,1.4,14.6,440.0,300.92,233.47
2018,3,9,12,15,124.5,351.0,1.4,14.6,442.0,317.83,247.58
2018,3,9,12,30,121.0,355.0,1.4,14.6,444.0,334.33,261.14
2018,3,9,12,45,194.5,343.5,1.4,14.6,485.0,379.15,296.44
2018,3,9,13,0,268.0,332.0,1.4,14.6,526.0,438.21,342.56
2018,3,9,13,15,260.0,331.0,1.4,14.55,516.0,454.79,355.99
2018,3,9,13,30,252.0,330.0,1.4,14.5,506.0,469.9,368.41
2018,3,9,13,45,189.5,322.0,1.4,14.4,452.0,425.01,334.98
2018,3,9,14,0,127.0,314.0,1.4,14.3,398.0,386.29,305.61
2018,3,9,14,15,127.0,300.5,1.4,14.2,381.5,385.64,306.37
2018,3,9,14,30,127.0,287.0,1.4,14.1,365.0,384.02,306.17
2018,3,9,14,45,142.5,270.5,1.35,14.0,353.5,391.23,313.13
2018,3,9,15,0,158.0,254.0,1.3,13.9,342.0,398.1,319.87
2018,3,9,15,15,132.5,233.5,1.3,13.9,303.5,363.76,293.64
2018,3,9,15,30,107.0,213.0,1.3,13.9,265.0,307.31,249.93
2018,3,9,15,45,122.5,192.5,1.3,13.5,247.0,325.99,266.83
2018,3,9,16,0,138.0,172.0,1.3,13.1,229.0,323.89,267.03
2018,3,9,16,15,174.5,149.5,1.2,12.7,212.0,337.25,280.11
2018,3,9,16,30,211.0,127.0,1.1,12.3,195.0,369.28,307.39
2018,3,9,16,45,207.0,106.5,1.0,11.9,164.0,344.55,287.81
2018,3,9,17,0,203.0,86.0,0.9,11.5,133.0,318.06,266.18
2018,3,9,17,15,167.5,67.0,0.85,11.2,99.5,264.21,220.12
2018,3,9,17,30,132.0,48.0,0.8,10.9,66.0,209.62,171.61
2018,3,9,17,45,88.5,31.5,0.8,10.6,41.5,153.22,111.95
2018,3,9,18,0,45.0,15.0,0.8,10.3,17.0,49.35,0.0
2018,3,9,18,15,22.5,7.5,0.8,10.2,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.55,9.2,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.6,9.3,3.0,0.0,0.0
2018,3,10,6,45,6.0,6.5,0.65,9.4,6.5,5.11,0.0
2018,3,10,7,0,0.0,10.0,0.7,9.5,10.0,7.58,0.36
2018,3,10,7,15,0.0,15.0,0.7,9.7,15.0,11.39,4.46
2018,3,10,7,30,0.0,20.0,0.7,9.9,20.0,15.2,8.12
2018,3,10,7,45,0.0,27.5,0.75,10.05,27.5,20.94,13.46
2018,3,10,8,0,0.0,35.0,0.8,10.2,35.0,26.7,18.75
2018,3,10,8,15,24.5,80.0,0.7,10.35,89.0,59.83,48.73
2018,3,10,8,30,49.0,125.0,0.6,10.5,143.0,89.07,74.66
2018,3,10,8,45,149.0,156.5,0.55,10.65,221.5,107.43,90.52
2018,3,10,9,0,249.0,188.0,0.5,10.8,300.0,123.69,104.31
2018,3,10,9,15,187.0,208.5,0.55,10.95,297.5,137.74,116.05
2018,3,10,9,30,125.0,229.0,0.6,11.1,295.0,147.6,124.11
2018,3,10,9,45,120.0,247.5,0.65,11.25,314.5,157.3,131.99
2018,3,10,10,0,115.0,266.0,0.7,11.4,334.0,166.64,139.53
2018,3,10,10,15,135.5,283.0,0.75,11.55,367.5,175.63,146.75
2018,3,10,10,30,156.0,300.0,0.8,11.7,401.0,184.37,153.76
2018,3,10,10,45,186.5,312.5,0.8,11.8,437.5,205.73,158.48
2018,3,10,11,0,217.0,325.0,0.8,11.9,474.0,236.24,178.32
2018,3,10,11,15,245.0,329.5,0.8,11.95,502.0,265.92,199.97
2018,3,10,11,30,273.0,334.0,0.8,12.0,530.0,295.14,222.81
2018,3,10,11,45,272.0,337.5,0.8,12.1,535.0,323.09,246.35
2018,3,10,12,0,271.0,341.0,0.8,12.2,540.0,350.74,269.59
2018,3,10,12,15,301.0,336.5,0.8,12.3,558.0,385.58,297.65
2018,3,10,12,30,331.0,332.0,0.8,12.4,576.0,422.8,327.39
2018,3,10,12,45,324.0,330.0,0.8,12.45,567.5,444.44,345.35
2018,3,10,13,0,317.0,328.0,0.8,12.5,559.0,464.49,361.84
2018,3,10,13,15,346.0,315.0,0.75,12.55,562.5,496.14,386.67
2018,3,10,13,30,375.0,302.0,0.7,12.6,566.0,528.56,411.71
2018,3,10,13,45,383.5,290.0,0.7,12.7,553.0,547.8,427.05
2018,3,10,14,0,392.0,278.0,0.7,12.8,540.0,565.76,441.5
2018,3,10,14,15,390.0,265.5,0.65,12.8,517.0,573.62,448.1
2018,3,10,14,30,388.0,253.0,0.6,12.8,494.0,579.3,453.19
2018,3,10,14,45,450.0,219.5,0.6,12.85,484.0,633.7,495.01
2018,3,10,15,0,512.0,186.0,0.6,12.9,474.0,670.02,523.49
2018,3,10,15,15,524.5,167.5,0.6,12.9,444.0,677.24,530.5
2018,3,10,15,30,537.0,149.0,0.6,12.9,414.0,681.62,535.96
2018,3,10,15,45,650.5,110.5,0.55,12.95,401.0,762.34,593.76
2018,3,10,16,0,764.0,72.0,0.5,13.0,388.0,822.22,634.73
2018,3,10,16,15,747.0,65.5,0.55,12.7,343.0,804.41,624.68
2018,3,10,16,30,730.0,59.0,0.6,12.4,298.0,783.18,612.79
2018,3,10,16,45,681.5,54.5,0.65,12.1,248.5,732.52,578.81
2018,3,10,17,0,633.0,50.0,0.7,11.8,199.0,679.22,540.86
2018,3,10,17,15,553.5,43.5,0.75,11.45,151.0,602.58,482.34
2018,3,10,17,30,474.0,37.0,0.8,11.1,103.0,518.72,413.41
2018,3,10,17,45,329.5,27.5,0.8,10.75,64.5,376.79,280.14
2018,3,10,18,0,185.0,18.0,0.8,10.4,26.0,168.97,0.0
2018,3,10,18,15,92.5,9.0,0.85,10.15,13.0,7.08,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,6,15,25.5,3.0,1.7,7.3,3.0,0.0,0.0
2018,3,11,6,30,51.0,6.0,1.7,7.8,6.0,4.72,0.0
2018,3,11,6,45,174.0,18.5,1.7,8.3,32.0,14.56,0.0
2018,3,11,7,0,297.0,31.0,1.7,8.8,58.0,25.62,15.28
2018,3,11,7,15,435.5,38.5,1.7,9.25,106.0,31.88,22.67
2018,3,11,7,30,574.0,46.0,1.7,9.7,154.0,38.51,29.11
2018,3,11,7,45,595.0,56.0,1.65,10.1,197.5,46.18,36.29
2018,3,11,8,0,616.0,66.0,1.6,10.5,241.0,53.58,43.02
2018,3,11,8,15,691.0,67.0,1.55,11.05,297.5,54.92,44.12
2018,3,11,8,30,766.0,68.0,1.5,11.6,354.0,61.1,49.46
2018,3,11,8,45,801.5,70.0,1.45,12.1,404.0,63.07,50.96
2018,3,11,9,0,837.0,72.0,1.4,12.6,454.0,65.09,52.49
2018,3,11,9,15,859.0,74.0,1.4,13.0,498.5,73.84,59.94
2018,3,11,9,30,881.0,76.0,1.4,13.4,543.0,76.18,61.71
2018,3,11,9,45,897.5,77.0,1.35,13.85,582.5,77.67,62.72
2018,3,11,10,0,914.0,78.0,1.3,14.3,622.0,79.08,63.67
2018,3,11,10,15,900.0,88.5,1.35,14.55,648.0,85.44,68.96
2018,3,11,10,30,886.0,99.0,1.4,14.8,674.0,91.35,73.82
2018,3,11,10,45,780.0,142.0,1.4,15.1,662.5,140.39,87.17
2018,3,11,11,0,674.0,185.0,1.4,15.4,651.0,207.09,134.46
2018,3,11,11,15,802.0,141.0,1.45,15.6,709.5,257.2,168.33
2018,3,11,11,30,930.0,97.0,1.5,15.8,768.0,316.74,214.78
2018,3,11,11,45,914.0,106.0,1.55,16.0,773.0,375.66,267.76
2018,3,11,12,0,898.0,115.0,1.6,16.2,778.0,431.84,317.95
2018,3,11,12,15,881.0,123.0,1.6,16.35,775.0,484.5,364.01
2018,3,11,12,30,864.0,131.0,1.6,16.5,772.0,535.4,407.14
2018,3,11,12,45,913.0,109.5,1.55,16.6,782.0,590.81,452.08
2018,3,11,13,0,962.0,88.0,1.5,16.7,792.0,649.1,498.02
2018,3,11,13,15,912.5,105.0,1.5,16.75,763.0,681.24,523.82
2018,3,11,13,30,863.0,122.0,1.5,16.8,734.0,713.44,548.69
2018,3,11,13,45,808.5,136.0,1.45,16.8,696.0,728.23,560.34
2018,3,11,14,0,754.0,150.0,1.4,16.8,658.0,741.1,570.14
2018,3,11,14,15,782.5,132.0,1.4,16.75,639.5,772.73,594.78
2018,3,11,14,30,811.0,114.0,1.4,16.7,621.0,806.88,619.35
2018,3,11,14,45,820.0,102.5,1.35,16.6,590.5,828.74,634.94
2018,3,11,15,0,829.0,91.0,1.3,16.5,560.0,847.01,648.27
2018,3,11,15,15,820.0,86.5,1.3,16.5,522.5,854.07,654.51
2018,3,11,15,30,811.0,82.0,1.3,16.5,485.0,857.31,658.41
2018,3,11,15,45,722.5,89.0,1.2,16.1,423.0,803.65,622.66
2018,3,11,16,0,634.0,96.0,1.1,15.7,361.0,741.1,580.58
2018,3,11,16,15,594.5,90.5,1.1,15.15,315.0,704.02,557.37
2018,3,11,16,30,555.0,85.0,1.1,14.6,269.0,663.88,530.67
2018,3,11,16,45,512.5,75.5,1.1,14.1,223.5,613.55,494.97
2018,3,11,17,0,470.0,66.0,1.1,13.6,178.0,561.16,455.72
2018,3,11,17,15,402.0,54.5,1.1,13.2,134.5,482.08,393.02
2018,3,11,17,30,334.0,43.0,1.1,12.8,91.0,403.19,326.67
2018,3,11,17,45,233.0,30.5,1.1,12.45,57.5,295.01,224.45
2018,3,11,18,0,132.0,18.0,1.1,12.1,24.0,164.93,0.0
2018,3,11,18,15,66.0,9.0,1.1,11.95,12.0,7.08,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,12,6,15,24.5,3.0,2.6,9.75,3.0,0.0,0.0
2018,3,12,6,30,49.0,6.0,2.7,10.0,6.0,4.72,0.0
2018,3,12,6,45,196.0,19.0,2.75,10.2,35.5,15.71,0.0
2018,3,12,7,0,343.0,32.0,2.8,10.4,65.0,26.57,16.39
2018,3,12,7,15,441.5,41.0,2.85,10.6,109.5,33.91,24.38
2018,3,12,7,30,540.0,50.0,2.9,10.8,154.0,41.36,31.55
2018,3,12,7,45,583.5,58.0,2.9,11.0,200.5,47.56,37.39
2018,3,12,8,0,627.0,66.0,2.9,11.2,247.0,53.66,42.95
2018,3,12,8,15,596.5,79.5,2.9,11.55,277.0,62.6,50.89
2018,3,12,8,30,566.0,93.0,2.9,11.9,307.0,70.96,58.17
2018,3,12,8,45,342.0,145.0,2.85,12.25,279.0,101.0,84.52
2018,3,12,9,0,118.0,197.0,2.8,12.6,251.0,129.68,109.22
2018,3,12,9,15,85.5,206.5,2.8,12.85,247.5,139.38,117.16
2018,3,12,9,30,53.0,216.0,2.8,13.1,244.0,144.98,121.53
2018,3,12,9,45,104.0,244.5,2.75,13.3,305.0,162.05,135.74
2018,3,12,10,0,155.0,273.0,2.7,13.5,366.0,171.14,143.02
2018,3,12,10,15,116.5,260.5,2.7,13.6,332.5,164.55,137.04
2018,3,12,10,30,78.0,248.0,2.7,13.7,299.0,165.82,137.83
2018,3,12,10,45,103.5,266.0,2.7,13.8,336.5,178.05,138.15
2018,3,12,11,0,129.0,284.0,2.7,13.9,374.0,204.43,156.75
2018,3,12,11,15,88.5,285.0,2.7,14.0,347.5,216.2,167.7
2018,3,12,11,30,48.0,286.0,2.7,14.1,321.0,216.32,169.61
2018,3,12,11,45,32.0,257.5,2.7,14.2,281.0,199.42,156.82
2018,3,12,12,0,16.0,229.0,2.7,14.3,241.0,179.05,141.0
2018,3,12,12,15,108.0,243.5,2.75,14.45,324.0,235.75,185.66
2018,3,12,12,30,200.0,258.0,2.8,14.6,407.0,305.83,241.45
2018,3,12,12,45,154.5,281.0,2.9,14.75,395.5,311.61,246.79
2018,3,12,13,0,109.0,304.0,3.0,14.9,384.0,317.3,251.57
2018,3,12,13,15,64.5,270.0,3.05,14.95,317.0,262.07,208.23
2018,3,12,13,30,20.0,236.0,3.1,15.0,250.0,200.25,158.66
2018,3,12,13,45,16.0,214.5,3.2,15.1,225.5,181.87,144.16
2018,3,12,14,0,12.0,193.0,3.3,15.2,201.0,162.67,128.78
2018,3,12,14,15,6.0,133.0,3.3,15.1,137.0,108.95,85.07
2018,3,12,14,30,0.0,73.0,3.3,15.0,73.0,56.18,41.41
2018,3,12,14,45,0.0,68.5,3.35,14.9,68.5,52.66,38.62
2018,3,12,15,0,0.0,64.0,3.4,14.8,64.0,49.16,35.8
2018,3,12,15,15,0.0,67.0,3.4,14.8,67.0,51.45,37.83
2018,3,12,15,30,0.0,70.0,3.4,14.8,70.0,53.74,39.88
2018,3,12,15,45,40.5,58.5,3.45,14.4,75.5,95.7,77.4
2018,3,12,16,0,81.0,47.0,3.5,14.0,81.0,132.91,110.92
2018,3,12,16,15,258.5,54.5,3.45,13.75,144.5,328.88,279.67
2018,3,12,16,30,436.0,62.0,3.4,13.5,208.0,523.89,439.22
2018,3,12,16,45,376.5,55.0,3.3,13.3,166.5,461.1,388.0
2018,3,12,17,0,317.0,48.0,3.2,13.1,125.0,397.48,335.71
2018,3,12,17,15,174.0,29.5,3.25,12.95,70.5,223.28,188.78
2018,3,12,17,30,31.0,11.0,3.3,12.8,16.0,46.44,34.8
2018,3,12,17,45,15.5,7.5,3.3,12.65,10.0,21.51,12.06
2018,3,12,18,0,0.0,4.0,3.3,12.5,4.0,3.02,0.0
2018,3,12,18,15,0.0,2.0,3.35,12.45,2.0,1.57,0.0
2018,3,12,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,10.25,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,10.2,3.0,2.36,0.0
2018,3,13,6,45,3.5,4.0,2.25,10.2,4.0,3.13,0.0
2018,3,13,7,0,0.0,5.0,2.2,10.2,5.0,3.78,0.0
2018,3,13,7,15,0.0,6.5,2.25,10.25,6.5,4.92,0.0
2018,3,13,7,30,0.0,8.0,2.3,10.3,8.0,6.06,0.0
2018,3,13,7,45,0.0,13.0,2.3,10.35,13.0,9.87,3.34
2018,3,13,8,0,0.0,18.0,2.3,10.4,18.0,13.68,6.84
2018,3,13,8,15,0.0,20.0,2.35,10.5,20.0,15.22,8.22
2018,3,13,8,30,0.0,22.0,2.4,10.6,22.0,16.76,9.59
2018,3,13,8,45,0.0,31.0,2.45,10.7,31.0,23.66,15.79
2018,3,13,9,0,0.0,40.0,2.5,10.8,40.0,30.59,21.95
2018,3,13,9,15,0.0,72.0,2.5,11.0,72.0,55.29,43.93
2018,3,13,9,30,0.0,104.0,2.5,11.2,104.0,79.18,64.88
2018,3,13,9,45,1.5,118.0,2.55,11.4,119.0,89.27,73.49
2018,3,13,10,0,3.0,132.0,2.6,11.6,134.0,99.25,81.95
2018,3,13,10,15,11.5,181.5,2.6,11.75,189.0,132.82,110.8
2018,3,13,10,30,20.0,231.0,2.6,11.9,244.0,164.61,137.73
2018,3,13,10,45,36.0,254.5,2.65,12.05,279.0,174.47,138.16
2018,3,13,11,0,52.0,278.0,2.7,12.2,314.0,197.06,155.09
2018,3,13,11,15,99.0,291.5,2.7,12.25,363.0,218.04,169.81
2018,3,13,11,30,146.0,305.0,2.7,12.3,412.0,251.55,195.44
2018,3,13,11,45,207.0,329.5,2.7,12.35,483.0,302.71,235.43
2018,3,13,12,0,268.0,354.0,2.7,12.4,554.0,362.04,282.36
2018,3,13,12,15,216.0,360.0,2.7,12.4,521.5,366.89,288.59
2018,3,13,12,30,164.0,366.0,2.7,12.4,489.0,366.07,289.65
2018,3,13,12,45,169.0,364.0,2.7,12.4,490.0,384.62,305.24
2018,3,13,13,0,174.0,362.0,2.7,12.4,491.0,403.15,320.65
2018,3,13,13,15,169.0,354.5,2.65,12.4,478.0,410.65,327.28
2018,3,13,13,30,164.0,347.0,2.6,12.4,465.0,416.83,332.83
2018,3,13,13,45,187.0,333.0,2.55,12.4,463.5,435.99,348.99
2018,3,13,14,0,210.0,319.0,2.5,12.4,462.0,455.6,365.5
2018,3,13,14,15,190.5,302.0,2.5,12.3,427.5,438.81,353.31
2018,3,13,14,30,171.0,285.0,2.5,12.2,393.0,419.27,339.01
2018,3,13,14,45,130.0,263.0,2.45,12.1,342.5,373.6,303.34
2018,3,13,15,0,89.0,241.0,2.4,12.0,292.0,304.8,248.76
2018,3,13,15,15,166.5,225.0,2.4,12.0,312.0,384.69,316.09
2018,3,13,15,30,244.0,209.0,2.4,12.0,332.0,467.86,384.45
2018,3,13,15,45,184.5,190.0,2.3,11.65,278.0,379.65,314.55
2018,3,13,16,0,125.0,171.0,2.2,11.3,224.0,310.16,258.4
2018,3,13,16,15,158.0,141.5,2.1,11.05,200.5,310.78,261.64
2018,3,13,16,30,191.0,112.0,2.0,10.8,177.0,329.83,279.21
2018,3,13,16,45,224.5,99.5,1.9,10.6,163.5,350.18,297.18
2018,3,13,17,0,258.0,87.0,1.8,10.4,150.0,369.58,313.34
2018,3,13,17,15,215.0,70.0,1.8,10.15,114.5,310.85,262.79
2018,3,13,17,30,172.0,53.0,1.8,9.9,79.0,252.25,210.6
2018,3,13,17,45,109.5,36.5,1.75,9.65,50.5,178.73,140.48
2018,3,13,18,0,47.0,20.0,1.7,9.4,22.0,86.05,0.0
2018,3,13,18,15,23.5,10.0,1.7,9.3,11.0,27.15,0.0
2018,3,13,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,6,15,4.5,2.0,1.1,7.65,2.0,0.0,0.0
2018,3,14,6,30,9.0,4.0,1.1,7.8,4.0,3.15,0.0
2018,3,14,6,45,6.5,14.5,1.05,7.95,14.5,11.36,0.0
2018,3,14,7,0,4.0,25.0,1.0,8.1,25.0,19.11,10.84
2018,3,14,7,15,10.5,37.5,1.0,8.15,39.0,28.74,20.22
2018,3,14,7,30,17.0,50.0,1.0,8.2,53.0,38.01,29.01
2018,3,14,7,45,12.5,53.5,0.95,8.25,56.0,40.98,31.91
2018,3,14,8,0,8.0,57.0,0.9,8.3,59.0,43.76,34.5
2018,3,14,8,15,35.0,91.0,0.95,8.35,104.0,67.44,55.94
2018,3,14,8,30,62.0,125.0,1.0,8.4,149.0,89.85,75.88
2018,3,14,8,45,72.5,160.5,1.0,8.4,192.0,111.78,95.12
2018,3,14,9,0,83.0,196.0,1.0,8.4,235.0,132.69,113.17
2018,3,14,9,15,185.0,213.5,1.1,8.5,311.5,140.78,119.83
2018,3,14,9,30,287.0,231.0,1.2,8.6,388.0,146.88,124.76
2018,3,14,9,45,408.5,215.0,1.3,8.65,455.5,134.88,114.01
2018,3,14,10,0,530.0,199.0,1.4,8.7,523.0,127.56,107.41
2018,3,14,10,15,493.5,169.5,1.55,8.8,483.5,109.11,91.12
2018,3,14,10,30,457.0,140.0,1.7,8.9,444.0,87.46,72.02
2018,3,14,10,45,271.0,182.5,1.8,8.95,364.5,131.13,95.79
2018,3,14,11,0,85.0,225.0,1.9,9.0,285.0,165.54,129.45
2018,3,14,11,15,156.5,258.5,2.05,9.1,372.5,211.07,163.5
2018,3,14,11,30,228.0,292.0,2.2,9.2,460.0,262.23,203.13
2018,3,14,11,45,151.5,220.0,2.35,9.3,332.0,212.89,167.28
2018,3,14,12,0,75.0,148.0,2.5,9.4,204.0,143.71,113.56
2018,3,14,12,15,38.0,130.5,2.6,9.45,159.0,118.2,93.5
2018,3,14,12,30,1.0,113.0,2.7,9.5,114.0,87.75,68.42
2018,3,14,12,45,3.5,108.5,2.75,9.6,111.0,85.77,66.83
2018,3,14,13,0,6.0,104.0,2.8,9.7,108.0,83.99,65.41
2018,3,14,13,15,106.5,197.0,2.85,9.8,273.5,237.63,194.0
2018,3,14,13,30,207.0,290.0,2.9,9.9,439.0,396.66,322.66
2018,3,14,13,45,325.0,264.5,2.9,10.0,491.0,487.5,396.19
2018,3,14,14,0,443.0,239.0,2.9,10.1,543.0,589.54,477.49
2018,3,14,14,15,541.0,203.5,2.95,10.2,559.0,656.34,531.31
2018,3,14,14,30,639.0,168.0,3.0,10.3,575.0,734.09,592.92
2018,3,14,14,45,781.0,120.0,3.0,10.35,590.0,822.58,660.11
2018,3,14,15,0,923.0,72.0,3.0,10.4,605.0,905.34,720.93
2018,3,14,15,15,897.5,72.5,3.0,10.4,560.5,904.26,721.19
2018,3,14,15,30,872.0,73.0,3.0,10.4,516.0,898.97,719.32
2018,3,14,15,45,683.5,98.5,3.1,10.3,426.0,786.54,639.46
2018,3,14,16,0,495.0,124.0,3.2,10.2,336.0,640.45,531.24
2018,3,14,16,15,535.5,103.5,3.15,9.95,308.0,669.68,556.74
2018,3,14,16,30,576.0,83.0,3.1,9.7,280.0,685.97,570.64
2018,3,14,16,45,634.5,67.0,3.1,9.45,252.0,720.31,598.05
2018,3,14,17,0,693.0,51.0,3.1,9.2,224.0,742.78,614.51
2018,3,14,17,15,614.5,45.5,3.05,8.75,173.0,657.46,545.56
2018,3,14,17,30,536.0,40.0,3.0,8.3,122.0,582.43,480.71
2018,3,14,17,45,393.0,31.0,2.95,7.9,79.0,438.78,350.29
2018,3,14,18,0,250.0,22.0,2.9,7.5,36.0,275.01,27.65
2018,3,14,18,15,125.0,11.0,2.85,7.35,18.0,111.48,0.0
2018,3,14,18,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
