Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,2.95,6.95,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.0,7.1,3.0,2.36,0.0
2018,3,15,6,45,0.0,11.5,3.0,7.25,11.5,8.74,0.0
2018,3,15,7,0,0.0,20.0,3.0,7.4,20.0,15.23,7.61
2018,3,15,7,15,73.0,36.5,3.05,7.55,52.0,27.48,19.14
2018,3,15,7,30,146.0,53.0,3.1,7.7,84.0,39.59,30.48
2018,3,15,7,45,120.0,58.5,3.1,7.8,88.5,43.22,33.97
2018,3,15,8,0,94.0,64.0,3.1,7.9,93.0,48.68,38.99
2018,3,15,8,15,47.0,50.0,3.1,8.05,64.5,38.47,29.61
2018,3,15,8,30,0.0,36.0,3.1,8.2,36.0,27.49,19.5
2018,3,15,8,45,0.0,46.5,3.15,8.35,46.5,35.57,26.77
2018,3,15,9,0,0.0,57.0,3.2,8.5,57.0,43.68,33.99
2018,3,15,9,15,4.5,91.5,3.3,8.65,94.0,70.24,57.69
2018,3,15,9,30,9.0,126.0,3.4,8.8,131.0,94.75,79.25
2018,3,15,9,45,5.0,107.0,3.5,8.95,110.0,81.7,67.42
2018,3,15,10,0,1.0,88.0,3.6,9.1,89.0,67.82,54.94
2018,3,15,10,15,1.0,108.0,3.6,9.25,109.0,82.6,67.85
2018,3,15,10,30,1.0,128.0,3.6,9.4,129.0,96.88,80.21
2018,3,15,10,45,1.0,120.0,3.65,9.55,121.0,91.57,71.93
2018,3,15,11,0,1.0,112.0,3.7,9.7,113.0,86.02,67.13
2018,3,15,11,15,1.0,124.0,3.7,9.7,125.0,95.04,74.61
2018,3,15,11,30,1.0,136.0,3.7,9.7,137.0,104.15,82.16
2018,3,15,11,45,0.5,108.0,3.7,9.7,108.5,83.37,64.76
2018,3,15,12,0,0.0,80.0,3.7,9.7,80.0,61.79,46.65
2018,3,15,12,15,3.0,126.0,3.7,9.7,128.5,98.4,77.31
2018,3,15,12,30,6.0,172.0,3.7,9.7,177.0,135.39,108.04
2018,3,15,12,45,4.5,152.5,3.7,9.75,156.0,120.35,95.56
2018,3,15,13,0,3.0,133.0,3.7,9.8,135.0,104.8,82.68
2018,3,15,13,15,1.5,123.0,3.75,9.85,124.0,96.32,75.64
2018,3,15,13,30,0.0,113.0,3.8,9.9,113.0,87.57,68.36
2018,3,15,13,45,56.0,186.0,3.8,9.95,224.5,195.9,159.94
2018,3,15,14,0,112.0,259.0,3.8,10.0,336.0,324.83,266.16
2018,3,15,14,15,107.5,265.5,3.75,9.95,337.0,337.44,276.39
2018,3,15,14,30,103.0,272.0,3.7,9.9,338.0,332.26,272.82
2018,3,15,14,45,99.5,260.0,3.7,9.9,321.0,325.75,268.29
2018,3,15,15,0,96.0,248.0,3.7,9.9,304.0,318.63,263.27
2018,3,15,15,15,84.5,201.5,3.7,9.9,248.0,264.91,220.15
2018,3,15,15,30,73.0,155.0,3.7,9.9,192.0,209.47,174.94
2018,3,15,15,45,58.0,124.0,3.6,9.65,152.0,166.36,139.11
2018,3,15,16,0,43.0,93.0,3.5,9.4,112.0,122.41,101.87
2018,3,15,16,15,73.5,96.5,3.45,9.25,124.0,174.06,147.65
2018,3,15,16,30,104.0,100.0,3.4,9.1,136.0,211.74,181.18
2018,3,15,16,45,166.0,95.5,3.35,8.95,142.5,289.97,249.41
2018,3,15,17,0,228.0,91.0,3.3,8.8,149.0,348.44,299.53
2018,3,15,17,15,190.0,73.5,3.25,8.6,114.5,293.76,251.42
2018,3,15,17,30,152.0,56.0,3.2,8.4,80.0,239.09,201.94
2018,3,15,17,45,95.0,38.5,3.15,8.25,51.5,168.24,135.05
2018,3,15,18,0,38.0,21.0,3.1,8.1,23.0,68.89,13.71
2018,3,15,18,15,19.0,10.5,3.05,8.0,11.5,23.93,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.15,6.2,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.2,6.3,4.0,3.15,0.0
2018,3,16,6,45,1.5,8.0,2.25,6.45,8.0,6.07,0.0
2018,3,16,7,0,0.0,12.0,2.3,6.6,12.0,9.1,2.36
2018,3,16,7,15,0.0,18.5,2.35,6.75,18.5,14.06,7.11
2018,3,16,7,30,0.0,25.0,2.4,6.9,25.0,19.03,11.82
2018,3,16,7,45,11.0,54.5,2.5,7.05,58.0,41.87,32.87
2018,3,16,8,0,22.0,84.0,2.6,7.2,91.0,62.17,51.42
2018,3,16,8,15,74.5,113.0,2.65,7.35,142.0,80.13,67.6
2018,3,16,8,30,127.0,142.0,2.7,7.5,193.0,98.7,84.1
2018,3,16,8,45,259.5,161.0,2.8,7.65,281.0,108.76,92.78
2018,3,16,9,0,392.0,180.0,2.9,7.8,369.0,118.43,101.04
2018,3,16,9,15,559.0,153.0,2.95,7.95,449.5,104.91,88.67
2018,3,16,9,30,726.0,126.0,3.0,8.1,530.0,91.09,76.13
2018,3,16,9,45,504.0,187.5,3.1,8.25,477.0,121.34,102.61
2018,3,16,10,0,282.0,249.0,3.2,8.4,424.0,154.59,131.35
2018,3,16,10,15,361.0,250.0,3.25,8.45,486.0,156.48,132.64
2018,3,16,10,30,440.0,251.0,3.3,8.5,548.0,152.28,128.74
2018,3,16,10,45,403.0,260.5,3.35,8.6,540.0,189.8,139.14
2018,3,16,11,0,366.0,270.0,3.4,8.7,532.0,229.13,169.31
2018,3,16,11,15,309.0,271.5,3.45,8.8,496.5,247.62,187.41
2018,3,16,11,30,252.0,273.0,3.5,8.9,461.0,259.0,200.7
2018,3,16,11,45,330.0,271.5,3.55,9.0,521.0,306.75,239.38
2018,3,16,12,0,408.0,270.0,3.6,9.1,581.0,364.27,286.76
2018,3,16,12,15,269.5,281.0,3.65,9.1,486.5,339.26,271.25
2018,3,16,12,30,131.0,292.0,3.7,9.1,392.0,296.9,239.52
2018,3,16,12,45,223.0,316.0,3.75,9.1,484.5,385.7,311.88
2018,3,16,13,0,315.0,340.0,3.8,9.1,577.0,480.86,388.38
2018,3,16,13,15,298.5,339.0,3.8,9.05,560.5,493.97,399.66
2018,3,16,13,30,282.0,338.0,3.8,9.0,544.0,504.72,409.19
2018,3,16,13,45,375.5,297.0,3.8,8.95,562.5,556.96,453.23
2018,3,16,14,0,469.0,256.0,3.8,8.9,581.0,628.61,511.72
2018,3,16,14,15,487.0,240.0,3.8,8.8,565.5,652.36,531.9
2018,3,16,14,30,505.0,224.0,3.8,8.7,550.0,674.42,551.09
2018,3,16,14,45,317.0,213.0,3.8,8.6,414.0,501.44,415.31
2018,3,16,15,0,129.0,202.0,3.8,8.5,278.0,317.34,264.52
2018,3,16,15,15,223.5,152.5,3.8,8.5,272.5,375.05,316.63
2018,3,16,15,30,318.0,103.0,3.8,8.5,267.0,434.33,369.04
2018,3,16,15,45,507.5,98.0,3.65,8.25,332.0,626.43,525.93
2018,3,16,16,0,697.0,93.0,3.5,8.0,397.0,805.83,665.35
2018,3,16,16,15,526.5,104.0,3.4,7.85,318.0,665.06,556.98
2018,3,16,16,30,356.0,115.0,3.3,7.7,239.0,513.58,436.94
2018,3,16,16,45,460.5,87.0,3.2,7.55,221.5,577.49,490.97
2018,3,16,17,0,565.0,59.0,3.1,7.4,204.0,646.42,544.75
2018,3,16,17,15,501.0,52.5,3.0,7.2,160.0,575.38,485.03
2018,3,16,17,30,437.0,46.0,2.9,7.0,116.0,503.57,422.01
2018,3,16,17,45,310.0,35.0,2.85,6.85,75.5,371.82,303.49
2018,3,16,18,0,183.0,24.0,2.8,6.7,35.0,228.22,86.48
2018,3,16,18,15,91.5,12.0,2.75,6.6,17.5,85.05,0.0
2018,3,16,18,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,6,15,47.0,6.5,1.0,5.7,7.5,0.0,0.0
2018,3,17,6,30,94.0,13.0,1.0,6.0,15.0,10.23,0.0
2018,3,17,6,45,201.5,25.5,0.95,6.3,45.0,19.47,7.41
2018,3,17,7,0,309.0,38.0,0.9,6.6,75.0,31.03,21.83
2018,3,17,7,15,306.5,54.0,0.95,6.8,106.0,40.63,31.25
2018,3,17,7,30,304.0,70.0,1.0,7.0,137.0,51.61,41.62
2018,3,17,7,45,305.0,91.0,1.05,7.25,172.5,65.48,54.39
2018,3,17,8,0,306.0,112.0,1.1,7.5,208.0,79.99,67.49
2018,3,17,8,15,315.0,132.0,1.1,7.55,245.5,92.57,78.67
2018,3,17,8,30,324.0,152.0,1.1,7.6,283.0,104.7,89.27
2018,3,17,8,45,332.5,171.5,1.1,7.7,320.0,116.1,99.07
2018,3,17,9,0,341.0,191.0,1.1,7.8,357.0,127.09,108.38
2018,3,17,9,15,295.5,203.0,1.15,7.95,356.0,132.4,112.63
2018,3,17,9,30,250.0,215.0,1.2,8.1,355.0,137.3,116.53
2018,3,17,9,45,183.5,230.5,1.2,8.2,337.0,150.97,128.04
2018,3,17,10,0,117.0,246.0,1.2,8.3,319.0,157.36,133.16
2018,3,17,10,15,121.0,260.0,1.25,8.45,339.0,164.56,139.01
2018,3,17,10,30,125.0,274.0,1.3,8.6,359.0,173.5,146.33
2018,3,17,10,45,212.0,288.5,1.35,8.7,438.5,204.26,156.77
2018,3,17,11,0,299.0,303.0,1.4,8.8,518.0,238.61,178.68
2018,3,17,11,15,374.5,299.0,1.4,8.9,575.0,279.96,209.11
2018,3,17,11,30,450.0,295.0,1.4,9.0,632.0,326.95,246.1
2018,3,17,11,45,455.5,297.5,1.45,9.1,642.5,367.1,280.99
2018,3,17,12,0,461.0,300.0,1.5,9.2,653.0,407.48,315.86
2018,3,17,12,15,414.0,295.0,1.55,9.25,612.5,418.87,328.6
2018,3,17,12,30,367.0,290.0,1.6,9.3,572.0,419.07,331.91
2018,3,17,12,45,220.5,257.5,1.7,9.3,426.5,338.74,271.68
2018,3,17,13,0,74.0,225.0,1.8,9.3,281.0,233.79,188.5
2018,3,17,13,15,134.0,278.5,1.8,9.35,377.5,326.26,263.97
2018,3,17,13,30,194.0,332.0,1.8,9.4,474.0,426.97,343.6
2018,3,17,13,45,268.5,310.5,1.85,9.45,501.0,492.08,395.58
2018,3,17,14,0,343.0,289.0,1.9,9.5,528.0,548.27,440.87
2018,3,17,14,15,470.0,242.5,1.9,9.5,555.5,642.82,515.53
2018,3,17,14,30,597.0,196.0,1.9,9.5,583.0,732.44,585.21
2018,3,17,14,45,562.5,189.5,1.9,9.5,538.5,711.15,570.34
2018,3,17,15,0,528.0,183.0,1.9,9.5,494.0,693.09,558.56
2018,3,17,15,15,305.0,148.5,1.9,9.5,325.5,468.63,386.11
2018,3,17,15,30,82.0,114.0,1.9,9.5,157.0,191.32,159.25
2018,3,17,15,45,48.0,113.0,1.85,9.45,137.5,145.59,120.93
2018,3,17,16,0,14.0,112.0,1.8,9.4,118.0,104.16,84.73
2018,3,17,16,15,84.5,120.5,1.75,9.15,151.0,214.24,181.31
2018,3,17,16,30,155.0,129.0,1.7,8.9,184.0,299.18,254.62
2018,3,17,16,45,213.0,110.5,1.7,8.7,173.0,356.29,303.48
2018,3,17,17,0,271.0,92.0,1.7,8.5,162.0,389.85,332.38
2018,3,17,17,15,291.0,71.0,1.7,8.05,131.5,403.56,342.52
2018,3,17,17,30,311.0,50.0,1.7,7.6,101.0,391.74,329.42
2018,3,17,17,45,280.5,37.5,1.7,7.15,71.0,348.17,284.37
2018,3,17,18,0,250.0,25.0,1.7,6.7,41.0,285.87,135.28
2018,3,17,18,15,125.0,12.5,1.75,6.55,20.5,113.35,0.0
2018,3,17,18,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,6,15,3.0,4.5,1.25,4.25,4.5,0.0,0.0
2018,3,18,6,30,6.0,9.0,1.3,4.8,9.0,7.08,0.0
2018,3,18,6,45,4.5,25.0,1.35,5.35,25.0,18.73,8.15
2018,3,18,7,0,3.0,41.0,1.4,5.9,41.0,30.4,21.44
2018,3,18,7,15,15.5,61.0,1.4,6.35,64.0,44.39,34.75
2018,3,18,7,30,28.0,81.0,1.4,6.8,87.0,58.19,47.65
2018,3,18,7,45,65.0,104.5,1.4,7.2,124.0,74.08,62.21
2018,3,18,8,0,102.0,128.0,1.4,7.6,161.0,88.33,74.98
2018,3,18,8,15,137.0,150.5,1.5,8.1,202.0,102.64,87.53
2018,3,18,8,30,172.0,173.0,1.6,8.6,243.0,116.65,99.57
2018,3,18,8,45,149.0,190.5,1.65,9.1,256.5,126.67,107.9
2018,3,18,9,0,126.0,208.0,1.7,9.6,270.0,136.28,115.77
2018,3,18,9,15,114.5,230.5,1.7,9.9,290.5,148.22,125.66
2018,3,18,9,30,103.0,253.0,1.7,10.2,311.0,166.1,140.56
2018,3,18,9,45,178.5,270.0,1.75,10.45,379.0,170.32,143.66
2018,3,18,10,0,254.0,287.0,1.8,10.7,447.0,172.53,145.09
2018,3,18,10,15,254.0,302.5,1.75,10.9,469.5,179.08,150.23
2018,3,18,10,30,254.0,318.0,1.7,11.1,492.0,190.49,149.81
2018,3,18,10,45,221.5,335.0,1.7,11.25,490.5,229.81,175.35
2018,3,18,11,0,189.0,352.0,1.7,11.4,489.0,255.79,195.54
2018,3,18,11,15,200.5,360.0,1.65,11.45,508.5,283.43,217.15
2018,3,18,11,30,212.0,368.0,1.6,11.5,528.0,312.53,240.72
2018,3,18,11,45,211.5,372.0,1.6,11.55,533.5,336.46,260.95
2018,3,18,12,0,211.0,376.0,1.6,11.6,539.0,360.14,280.89
2018,3,18,12,15,213.0,378.0,1.55,11.45,542.5,383.32,300.29
2018,3,18,12,30,215.0,380.0,1.5,11.3,546.0,406.39,319.35
2018,3,18,12,45,295.0,351.5,1.5,11.2,577.5,455.77,358.78
2018,3,18,13,0,375.0,323.0,1.5,11.1,609.0,506.09,398.99
2018,3,18,13,15,455.5,292.0,1.4,10.95,633.0,569.75,448.46
2018,3,18,13,30,536.0,261.0,1.3,10.8,657.0,629.3,494.3
2018,3,18,13,45,498.5,265.5,1.25,10.7,625.0,636.27,499.81
2018,3,18,14,0,461.0,270.0,1.2,10.6,593.0,638.7,502.25
2018,3,18,14,15,421.5,270.0,1.15,10.45,556.0,631.02,497.31
2018,3,18,14,30,382.0,270.0,1.1,10.3,519.0,602.01,477.03
2018,3,18,14,45,287.5,269.5,1.0,10.2,451.0,538.1,428.73
2018,3,18,15,0,193.0,269.0,0.9,10.1,383.0,448.29,360.18
2018,3,18,15,15,143.5,246.5,0.9,10.1,328.0,389.82,315.87
2018,3,18,15,30,94.0,224.0,0.9,10.1,273.0,307.25,251.13
2018,3,18,15,45,77.5,201.5,0.7,9.75,239.5,273.78,225.02
2018,3,18,16,0,61.0,179.0,0.5,9.4,206.0,239.01,197.1
2018,3,18,16,15,82.5,161.0,0.5,9.15,193.0,245.16,204.14
2018,3,18,16,30,104.0,143.0,0.5,8.9,180.0,270.86,226.59
2018,3,18,16,45,67.0,117.0,0.45,8.7,139.5,188.92,158.26
2018,3,18,17,0,30.0,91.0,0.4,8.5,99.0,125.7,104.09
2018,3,18,17,15,15.0,71.5,0.55,8.3,75.5,80.56,64.92
2018,3,18,17,30,0.0,52.0,0.7,8.1,52.0,48.26,35.99
2018,3,18,17,45,4.0,35.5,0.8,7.95,36.0,36.55,25.21
2018,3,18,18,0,8.0,19.0,0.9,7.8,20.0,25.78,9.08
2018,3,18,18,15,8.0,10.5,0.95,7.7,11.0,14.9,0.0
2018,3,18,18,30,8.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,19,6,15,15.5,6.5,1.75,4.8,7.0,0.0,0.0
2018,3,19,6,30,31.0,13.0,1.8,5.6,14.0,10.23,0.0
2018,3,19,6,45,129.5,30.0,1.85,6.35,45.5,22.52,11.87
2018,3,19,7,0,228.0,47.0,1.9,7.1,77.0,35.16,25.64
2018,3,19,7,15,406.0,51.5,1.95,7.6,133.5,41.66,32.15
2018,3,19,7,30,584.0,56.0,2.0,8.1,190.0,46.12,36.49
2018,3,19,7,45,545.0,75.0,2.05,8.6,224.0,59.63,48.83
2018,3,19,8,0,506.0,94.0,2.1,9.1,258.0,72.36,60.22
2018,3,19,8,15,610.5,92.0,2.25,9.6,322.5,71.14,58.88
2018,3,19,8,30,715.0,90.0,2.4,10.1,387.0,70.6,58.11
2018,3,19,8,45,780.5,86.0,2.55,10.6,445.0,74.12,60.95
2018,3,19,9,0,846.0,82.0,2.7,11.1,503.0,72.18,58.91
2018,3,19,9,15,877.0,82.0,2.7,11.35,552.0,72.6,59.05
2018,3,19,9,30,908.0,82.0,2.7,11.6,601.0,81.18,66.36
2018,3,19,9,45,922.5,83.5,2.7,11.85,640.5,82.83,67.55
2018,3,19,10,0,937.0,85.0,2.7,12.1,680.0,84.38,68.68
2018,3,19,10,15,822.0,129.5,2.65,12.3,670.5,99.54,81.64
2018,3,19,10,30,707.0,174.0,2.6,12.5,661.0,125.88,90.35
2018,3,19,10,45,587.5,228.0,2.55,12.65,642.5,196.57,134.1
2018,3,19,11,0,468.0,282.0,2.5,12.8,624.0,251.99,179.96
2018,3,19,11,15,422.5,307.0,2.45,12.95,621.0,294.54,216.72
2018,3,19,11,30,377.0,332.0,2.4,13.1,618.0,335.53,253.05
2018,3,19,11,45,330.5,350.0,2.35,13.3,603.0,362.8,278.08
2018,3,19,12,0,284.0,368.0,2.3,13.5,588.0,385.33,298.46
2018,3,19,12,15,378.0,336.5,2.2,13.6,630.0,432.81,336.04
2018,3,19,12,30,472.0,305.0,2.1,13.7,672.0,492.04,382.79
2018,3,19,12,45,448.0,310.5,2.05,13.85,656.5,517.59,403.79
2018,3,19,13,0,424.0,316.0,2.0,14.0,641.0,539.84,421.8
2018,3,19,13,15,277.0,333.0,1.95,14.1,544.0,478.26,375.5
2018,3,19,13,30,130.0,350.0,1.9,14.2,447.0,399.35,314.5
2018,3,19,13,45,123.0,339.0,1.85,14.25,428.5,397.9,314.32
2018,3,19,14,0,116.0,328.0,1.8,14.3,410.0,395.0,312.55
2018,3,19,14,15,137.0,311.5,1.65,14.1,404.5,408.06,323.85
2018,3,19,14,30,158.0,295.0,1.5,13.9,399.0,421.21,335.17
2018,3,19,14,45,175.0,281.0,1.35,13.65,390.5,433.47,345.75
2018,3,19,15,0,192.0,267.0,1.2,13.4,382.0,445.51,356.16
2018,3,19,15,15,212.0,247.5,1.2,13.4,366.0,453.58,364.13
2018,3,19,15,30,232.0,228.0,1.2,13.4,350.0,460.82,371.6
2018,3,19,15,45,205.5,209.0,0.95,13.15,310.0,424.03,343.19
2018,3,19,16,0,179.0,190.0,0.7,12.9,270.0,385.43,313.3
2018,3,19,16,15,242.0,155.5,0.55,12.8,250.5,430.92,351.16
2018,3,19,16,30,305.0,121.0,0.4,12.7,231.0,451.32,368.71
2018,3,19,16,45,260.5,109.0,0.3,12.6,193.0,398.92,327.17
2018,3,19,17,0,216.0,97.0,0.2,12.5,155.0,346.59,285.2
2018,3,19,17,15,226.0,75.5,0.4,12.2,124.5,329.09,272.77
2018,3,19,17,30,236.0,54.0,0.6,11.9,94.0,331.14,272.87
2018,3,19,17,45,145.0,39.0,0.8,11.6,61.0,208.61,168.39
2018,3,19,18,0,54.0,24.0,1.0,11.3,28.0,88.67,49.54
2018,3,19,18,15,36.5,13.5,0.95,11.15,15.0,40.97,0.0
2018,3,19,18,30,19.0,3.0,0.9,11.0,2.0,0.0,0.0
2018,3,19,18,45,9.5,1.5,0.9,10.85,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,20,6,15,1.0,1.0,2.1,8.8,1.0,0.0,0.0
2018,3,20,6,30,2.0,2.0,2.3,8.9,2.0,1.57,0.0
2018,3,20,6,45,1.0,6.0,2.5,9.0,6.0,4.54,0.0
2018,3,20,7,0,0.0,10.0,2.7,9.1,10.0,7.58,1.08
2018,3,20,7,15,0.0,9.0,2.9,9.25,9.0,6.82,0.52
2018,3,20,7,30,0.0,8.0,3.1,9.4,8.0,6.06,0.0
2018,3,20,7,45,0.0,19.0,3.25,9.6,19.0,14.45,7.56
2018,3,20,8,0,0.0,30.0,3.4,9.8,30.0,22.87,15.23
2018,3,20,8,15,0.0,35.5,3.45,10.0,35.5,27.1,19.01
2018,3,20,8,30,0.0,41.0,3.5,10.2,41.0,31.34,22.76
2018,3,20,8,45,0.0,52.5,3.5,10.4,52.5,40.21,30.64
2018,3,20,9,0,0.0,64.0,3.5,10.6,64.0,49.1,38.46
2018,3,20,9,15,0.5,76.5,3.55,10.7,77.0,58.81,46.96
2018,3,20,9,30,1.0,89.0,3.6,10.8,90.0,68.56,55.41
2018,3,20,9,45,2.0,120.5,3.65,10.95,122.0,91.29,75.21
2018,3,20,10,0,3.0,152.0,3.7,11.1,154.0,113.2,94.09
2018,3,20,10,15,22.5,215.0,3.75,11.05,230.5,155.06,130.09
2018,3,20,10,30,42.0,278.0,3.8,11.0,307.0,183.5,146.74
2018,3,20,10,45,42.5,291.5,3.85,11.0,322.0,198.82,157.94
2018,3,20,11,0,43.0,305.0,3.9,11.0,337.0,214.58,170.29
2018,3,20,11,15,30.0,277.0,4.0,10.9,299.5,202.3,160.95
2018,3,20,11,30,17.0,249.0,4.1,10.8,262.0,189.9,151.55
2018,3,20,11,45,11.5,219.5,4.2,10.7,228.5,169.51,135.21
2018,3,20,12,0,6.0,190.0,4.3,10.6,195.0,147.29,117.21
2018,3,20,12,15,7.5,202.0,4.35,10.55,208.0,158.05,126.14
2018,3,20,12,30,9.0,214.0,4.4,10.5,221.0,169.2,135.38
2018,3,20,12,45,7.5,198.5,4.45,10.45,204.5,157.8,126.12
2018,3,20,13,0,6.0,183.0,4.5,10.4,188.0,145.87,116.43
2018,3,20,13,15,4.0,165.0,4.3,10.4,168.0,131.18,104.35
2018,3,20,13,30,2.0,147.0,4.1,10.4,148.0,116.01,91.84
2018,3,20,13,45,1.0,129.5,3.95,10.4,130.0,101.6,79.93
2018,3,20,14,0,0.0,112.0,3.8,10.4,112.0,86.95,67.77
2018,3,20,14,15,0.0,115.0,3.85,10.3,115.0,89.45,70.03
2018,3,20,14,30,0.0,118.0,3.9,10.2,118.0,92.05,72.37
2018,3,20,14,45,0.0,103.0,3.95,10.15,103.0,79.85,62.26
2018,3,20,15,0,0.0,88.0,4.0,10.1,88.0,67.78,52.21
2018,3,20,15,15,0.0,84.5,4.0,10.1,84.5,65.03,50.03
2018,3,20,15,30,0.0,81.0,4.0,10.1,81.0,62.28,47.84
2018,3,20,15,45,0.0,61.0,4.05,10.0,61.0,46.78,34.72
2018,3,20,16,0,0.0,41.0,4.1,9.9,41.0,31.35,21.53
2018,3,20,16,15,0.0,38.0,4.1,9.85,38.0,29.03,19.61
2018,3,20,16,30,0.0,35.0,4.1,9.8,35.0,26.71,17.66
2018,3,20,16,45,0.0,30.5,4.05,9.75,30.5,23.25,14.68
2018,3,20,17,0,0.0,26.0,4.0,9.7,26.0,19.79,11.66
2018,3,20,17,15,0.0,20.5,3.85,9.65,20.5,15.58,7.93
2018,3,20,17,30,0.0,15.0,3.7,9.6,15.0,11.39,4.16
2018,3,20,17,45,0.0,11.0,3.5,9.55,11.0,8.34,1.35
2018,3,20,18,0,0.0,7.0,3.3,9.5,7.0,5.3,0.0
2018,3,20,18,15,0.0,3.5,3.25,9.5,3.5,2.75,0.0
2018,3,20,18,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,10.5,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,2.1,10.6,3.0,2.36,0.0
2018,3,21,6,45,0.0,4.5,2.15,10.65,4.5,3.4,0.0
2018,3,21,7,0,0.0,6.0,2.2,10.7,6.0,4.54,0.0
2018,3,21,7,15,0.0,8.0,2.2,10.8,8.0,6.06,0.0
2018,3,21,7,30,0.0,10.0,2.2,10.9,10.0,7.58,1.24
2018,3,21,7,45,0.0,16.5,2.2,10.95,16.5,12.54,5.77
2018,3,21,8,0,0.0,23.0,2.2,11.0,23.0,17.51,10.29
2018,3,21,8,15,0.0,32.5,2.15,11.15,32.5,24.8,16.85
2018,3,21,8,30,0.0,42.0,2.1,11.3,42.0,32.11,23.36
2018,3,21,8,45,0.0,52.5,2.1,11.4,52.5,40.21,30.52
2018,3,21,9,0,0.0,63.0,2.1,11.5,63.0,48.33,37.64
2018,3,21,9,15,0.0,86.0,2.1,11.65,86.0,66.17,53.28
2018,3,21,9,30,0.0,109.0,2.1,11.8,109.0,82.97,67.82
2018,3,21,9,45,0.0,122.0,2.15,11.9,122.0,92.32,75.75
2018,3,21,10,0,0.0,135.0,2.2,12.0,135.0,101.56,83.56
2018,3,21,10,15,0.0,139.5,2.25,12.15,139.5,104.87,86.19
2018,3,21,10,30,0.0,144.0,2.3,12.3,144.0,108.28,84.94
2018,3,21,10,45,1.5,152.5,2.35,12.5,153.5,114.92,90.15
2018,3,21,11,0,3.0,161.0,2.4,12.7,163.0,121.83,95.55
2018,3,21,11,15,5.0,176.5,2.45,12.75,180.0,134.12,105.41
2018,3,21,11,30,7.0,192.0,2.5,12.8,197.0,146.86,115.64
2018,3,21,11,45,5.5,180.0,2.5,12.85,184.0,138.77,109.06
2018,3,21,12,0,4.0,168.0,2.5,12.9,171.0,130.16,102.07
2018,3,21,12,15,4.5,171.0,2.5,13.0,174.5,133.38,104.68
2018,3,21,12,30,5.0,174.0,2.5,13.1,178.0,136.68,107.37
2018,3,21,12,45,6.0,181.0,2.5,13.15,185.5,143.45,112.92
2018,3,21,13,0,7.0,188.0,2.5,13.2,193.0,150.45,118.67
2018,3,21,13,15,9.0,206.5,2.6,13.25,213.0,167.55,132.66
2018,3,21,13,30,11.0,225.0,2.7,13.3,233.0,185.39,147.24
2018,3,21,13,45,10.0,217.0,2.8,13.4,224.0,179.75,142.8
2018,3,21,14,0,9.0,209.0,2.9,13.5,215.0,173.89,138.23
2018,3,21,14,15,4.5,173.5,2.95,13.5,176.5,141.54,112.01
2018,3,21,14,30,0.0,138.0,3.0,13.5,138.0,108.63,85.05
2018,3,21,14,45,0.5,142.0,3.05,13.5,142.5,112.95,88.88
2018,3,21,15,0,1.0,146.0,3.1,13.5,147.0,117.63,92.99
2018,3,21,15,15,3.0,142.0,3.1,13.5,144.0,116.95,92.76
2018,3,21,15,30,5.0,138.0,3.1,13.5,141.0,116.5,92.76
2018,3,21,15,45,9.0,125.5,3.15,13.3,130.0,110.19,88.05
2018,3,21,16,0,13.0,113.0,3.2,13.1,119.0,103.83,83.29
2018,3,21,16,15,17.5,112.5,3.2,13.0,119.5,109.8,88.85
2018,3,21,16,30,22.0,112.0,3.2,12.9,120.0,130.2,106.59
2018,3,21,16,45,11.0,85.0,3.2,12.8,89.0,80.78,64.32
2018,3,21,17,0,0.0,58.0,3.2,12.7,58.0,44.66,32.9
2018,3,21,17,15,0.0,45.0,3.2,12.6,45.0,34.42,23.99
2018,3,21,17,30,0.0,32.0,3.2,12.5,32.0,24.42,15.19
2018,3,21,17,45,0.0,22.5,3.2,12.45,22.5,17.14,8.64
2018,3,21,18,0,0.0,13.0,3.2,12.4,13.0,9.88,1.12
2018,3,21,18,15,0.0,7.0,3.15,12.35,7.0,5.51,0.0
2018,3,21,18,30,0.0,1.0,3.1,12.3,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,12.25,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,2.8,11.15,1.5,1.18,0.0
2018,3,22,6,30,0.0,3.0,2.9,11.0,3.0,2.27,0.0
2018,3,22,6,45,0.0,6.0,2.95,10.9,6.0,4.54,0.0
2018,3,22,7,0,0.0,9.0,3.0,10.8,9.0,6.82,0.4
2018,3,22,7,15,0.0,13.5,3.2,10.6,13.5,10.24,3.6
2018,3,22,7,30,0.0,18.0,3.4,10.4,18.0,13.68,6.8
2018,3,22,7,45,0.5,35.5,3.6,10.15,35.5,27.09,19.05
2018,3,22,8,0,1.0,53.0,3.8,9.9,53.0,40.57,31.29
2018,3,22,8,15,15.5,100.0,3.85,9.75,106.5,74.99,62.28
2018,3,22,8,30,30.0,147.0,3.9,9.6,160.0,103.3,87.4
2018,3,22,8,45,41.0,167.0,4.0,9.45,187.0,116.09,98.5
2018,3,22,9,0,52.0,187.0,4.1,9.3,214.0,128.62,109.3
2018,3,22,9,15,48.0,211.5,4.1,9.45,238.0,142.96,121.47
2018,3,22,9,30,44.0,236.0,4.1,9.6,262.0,156.84,133.15
2018,3,22,9,45,60.0,256.0,4.15,9.75,293.5,168.53,142.86
2018,3,22,10,0,76.0,276.0,4.2,9.9,325.0,179.94,152.3
2018,3,22,10,15,103.0,304.5,4.25,10.2,374.5,195.44,165.12
2018,3,22,10,30,130.0,333.0,4.3,10.5,424.0,206.33,163.66
2018,3,22,10,45,274.5,314.0,4.4,10.8,515.5,221.45,166.94
2018,3,22,11,0,419.0,295.0,4.5,11.1,607.0,256.59,187.69
2018,3,22,11,15,316.5,327.0,4.6,11.2,565.5,290.91,221.06
2018,3,22,11,30,214.0,359.0,4.7,11.3,524.0,312.4,243.74
2018,3,22,11,45,218.0,361.0,4.75,11.45,531.0,336.27,264.38
2018,3,22,12,0,222.0,363.0,4.8,11.6,538.0,360.28,285.08
2018,3,22,12,15,180.5,370.0,4.85,11.55,512.5,366.52,292.0
2018,3,22,12,30,139.0,377.0,4.9,11.5,487.0,368.33,294.71
2018,3,22,12,45,283.5,342.0,4.95,11.45,563.5,446.63,358.68
2018,3,22,13,0,428.0,307.0,5.0,11.4,640.0,540.49,434.95
2018,3,22,13,15,493.0,280.5,5.0,11.3,657.5,592.55,477.99
2018,3,22,13,30,558.0,254.0,5.0,11.2,675.0,646.92,522.86
2018,3,22,13,45,656.0,211.5,5.0,11.1,692.5,719.3,581.84
2018,3,22,14,0,754.0,169.0,5.0,11.0,710.0,789.25,638.67
2018,3,22,14,15,838.0,134.5,5.0,10.85,713.0,850.48,686.8
2018,3,22,14,30,922.0,100.0,5.0,10.7,716.0,906.4,729.62
2018,3,22,14,45,925.5,93.5,5.0,10.55,683.5,930.54,748.98
2018,3,22,15,0,929.0,87.0,5.0,10.4,651.0,950.94,765.98
2018,3,22,15,15,913.0,85.0,5.0,10.4,607.5,954.95,770.7
2018,3,22,15,30,897.0,83.0,5.0,10.4,564.0,954.82,772.67
2018,3,22,15,45,876.5,80.0,4.95,10.0,516.0,956.22,776.73
2018,3,22,16,0,856.0,77.0,4.9,9.6,468.0,942.54,769.64
2018,3,22,16,15,827.5,72.5,4.8,9.35,416.0,915.34,751.55
2018,3,22,16,30,799.0,68.0,4.7,9.1,364.0,884.44,730.27
2018,3,22,16,45,753.5,63.0,4.65,8.85,309.0,833.32,693.02
2018,3,22,17,0,708.0,58.0,4.6,8.6,254.0,779.36,651.89
2018,3,22,17,15,634.0,53.0,4.45,8.3,201.0,705.79,592.37
2018,3,22,17,30,560.0,48.0,4.3,8.0,148.0,623.95,522.67
2018,3,22,17,45,437.5,38.5,4.15,7.65,101.0,493.37,408.72
2018,3,22,18,0,315.0,29.0,4.0,7.3,54.0,360.72,257.46
2018,3,22,18,15,169.0,16.5,3.95,7.15,28.5,154.38,0.0
2018,3,22,18,30,23.0,4.0,3.9,7.0,3.0,0.0,0.0
2018,3,22,18,45,11.5,2.0,3.8,6.85,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,23,6,15,3.0,3.0,2.2,7.45,3.0,2.36,0.0
2018,3,23,6,30,6.0,6.0,2.2,7.8,6.0,4.7,0.0
2018,3,23,6,45,3.0,11.0,2.2,8.15,11.0,8.36,1.5
2018,3,23,7,0,0.0,16.0,2.2,8.5,16.0,12.15,5.26
2018,3,23,7,15,0.0,23.0,2.3,8.75,23.0,17.5,10.28
2018,3,23,7,30,0.0,30.0,2.4,9.0,30.0,22.86,15.26
2018,3,23,7,45,39.0,50.5,2.5,9.25,64.0,38.65,29.68
2018,3,23,8,0,78.0,71.0,2.6,9.5,98.0,53.43,43.01
2018,3,23,8,15,75.5,113.0,2.65,9.7,142.5,80.63,67.31
2018,3,23,8,30,73.0,155.0,2.7,9.9,187.0,108.83,92.13
2018,3,23,8,45,40.5,132.0,2.75,10.1,150.0,95.44,79.87
2018,3,23,9,0,8.0,109.0,2.8,10.3,113.0,82.67,68.28
2018,3,23,9,15,24.5,136.5,2.85,10.4,150.5,98.7,82.19
2018,3,23,9,30,41.0,164.0,2.9,10.5,188.0,116.4,97.4
2018,3,23,9,45,84.0,208.0,2.95,10.6,261.5,136.68,114.72
2018,3,23,10,0,127.0,252.0,3.0,10.7,335.0,160.75,135.15
2018,3,23,10,15,118.5,265.5,3.0,10.75,346.0,167.21,140.34
2018,3,23,10,30,110.0,279.0,3.0,10.8,357.0,180.26,142.1
2018,3,23,10,45,138.0,292.5,3.05,10.9,393.5,204.34,158.1
2018,3,23,11,0,166.0,306.0,3.1,11.0,430.0,232.38,178.84
2018,3,23,11,15,105.0,271.5,3.15,11.0,350.5,213.74,166.87
2018,3,23,11,30,44.0,237.0,3.2,11.0,271.0,186.73,147.72
2018,3,23,11,45,182.5,280.5,3.2,11.0,424.5,271.75,213.7
2018,3,23,12,0,321.0,324.0,3.2,11.0,578.0,375.92,295.55
2018,3,23,12,15,215.0,330.0,3.25,11.0,500.5,357.07,283.45
2018,3,23,12,30,109.0,336.0,3.3,11.0,423.0,322.73,257.74
2018,3,23,12,45,117.5,339.0,3.35,11.05,432.0,343.14,274.77
2018,3,23,13,0,126.0,342.0,3.4,11.1,441.0,364.34,292.22
2018,3,23,13,15,99.0,316.0,3.4,11.05,393.0,337.78,271.66
2018,3,23,13,30,72.0,290.0,3.4,11.0,345.0,294.2,237.33
2018,3,23,13,45,96.0,301.5,3.45,10.95,372.5,330.28,267.38
2018,3,23,14,0,120.0,313.0,3.5,10.9,400.0,385.25,311.99
2018,3,23,14,15,122.0,290.5,3.5,10.85,375.5,376.38,305.81
2018,3,23,14,30,124.0,268.0,3.5,10.8,351.0,366.0,298.7
2018,3,23,14,45,294.0,244.0,3.55,10.7,427.0,520.79,426.61
2018,3,23,15,0,464.0,220.0,3.6,10.6,503.0,684.35,556.92
2018,3,23,15,15,450.0,205.5,3.6,10.6,465.0,671.51,547.85
2018,3,23,15,30,436.0,191.0,3.6,10.6,427.0,655.55,537.52
2018,3,23,15,45,277.0,184.0,3.6,10.3,329.0,484.27,402.98
2018,3,23,16,0,118.0,177.0,3.6,10.0,231.0,310.47,260.13
2018,3,23,16,15,104.0,148.0,3.55,9.85,192.0,267.67,225.98
2018,3,23,16,30,90.0,119.0,3.5,9.7,153.0,222.95,189.12
2018,3,23,16,45,194.5,100.5,3.5,9.5,159.5,324.48,278.74
2018,3,23,17,0,299.0,82.0,3.5,9.3,166.0,426.18,365.64
2018,3,23,17,15,305.5,70.0,3.45,9.2,140.5,417.14,356.98
2018,3,23,17,30,312.0,58.0,3.4,9.1,115.0,407.0,345.41
2018,3,23,17,45,228.0,44.5,3.4,9.0,79.0,313.11,261.15
2018,3,23,18,0,144.0,31.0,3.4,8.9,43.0,221.14,161.08
2018,3,23,18,15,76.5,17.5,3.4,8.85,23.5,77.9,0.0
2018,3,23,18,30,9.0,4.0,3.4,8.8,4.0,0.0,0.0
2018,3,23,18,45,4.5,2.0,3.45,8.8,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,24,6,15,87.5,10.5,1.65,5.1,15.5,8.26,0.0
2018,3,24,6,30,175.0,21.0,1.6,5.7,31.0,17.2,0.0
2018,3,24,6,45,290.0,31.0,1.55,6.3,68.0,25.31,16.38
2018,3,24,7,0,405.0,41.0,1.5,6.9,105.0,33.52,24.64
2018,3,24,7,15,287.5,62.5,1.55,7.15,116.5,46.36,36.72
2018,3,24,7,30,170.0,84.0,1.6,7.4,128.0,60.39,49.7
2018,3,24,7,45,312.0,96.5,1.65,7.6,198.0,68.85,57.4
2018,3,24,8,0,454.0,109.0,1.7,7.8,268.0,78.48,65.98
2018,3,24,8,15,359.5,142.0,1.75,8.0,280.0,97.13,82.51
2018,3,24,8,30,265.0,175.0,1.8,8.2,292.0,116.8,99.67
2018,3,24,8,45,348.5,178.0,1.9,8.45,349.5,120.03,102.09
2018,3,24,9,0,432.0,181.0,2.0,8.7,407.0,118.44,100.28
2018,3,24,9,15,300.5,215.5,2.1,8.9,379.0,138.79,117.74
2018,3,24,9,30,169.0,250.0,2.2,9.1,351.0,160.39,136.06
2018,3,24,9,45,181.0,277.0,2.3,9.25,391.0,174.2,147.52
2018,3,24,10,0,193.0,304.0,2.4,9.4,431.0,187.43,158.45
2018,3,24,10,15,198.0,320.5,2.45,9.5,456.5,195.29,164.77
2018,3,24,10,30,203.0,337.0,2.5,9.6,482.0,214.91,168.27
2018,3,24,10,45,143.5,341.0,2.6,9.65,445.0,230.91,179.74
2018,3,24,11,0,84.0,345.0,2.7,9.7,408.0,246.92,194.72
2018,3,24,11,15,70.5,340.5,2.75,9.7,394.5,252.59,200.07
2018,3,24,11,30,57.0,336.0,2.8,9.7,381.0,255.91,203.62
2018,3,24,11,45,59.0,343.5,2.9,9.7,390.5,270.67,215.88
2018,3,24,12,0,61.0,351.0,3.0,9.7,400.0,285.89,228.5
2018,3,24,12,15,61.0,351.0,3.05,9.6,400.0,295.21,236.48
2018,3,24,12,30,61.0,351.0,3.1,9.5,400.0,304.37,244.33
2018,3,24,12,45,81.0,363.0,3.1,9.4,427.0,334.5,268.94
2018,3,24,13,0,101.0,375.0,3.1,9.3,454.0,367.28,295.63
2018,3,24,13,15,107.0,356.0,3.15,9.2,438.5,366.67,296.05
2018,3,24,13,30,113.0,337.0,3.2,9.1,423.0,378.12,306.11
2018,3,24,13,45,212.5,320.5,3.25,9.0,476.5,450.99,366.75
2018,3,24,14,0,312.0,304.0,3.3,8.9,530.0,546.16,443.81
2018,3,24,14,15,459.5,253.5,3.3,8.75,571.5,656.21,532.49
2018,3,24,14,30,607.0,203.0,3.3,8.6,613.0,762.08,616.68
2018,3,24,14,45,510.5,218.0,3.35,8.45,550.0,707.44,575.4
2018,3,24,15,0,414.0,233.0,3.4,8.3,487.0,653.73,534.82
2018,3,24,15,15,233.0,224.0,3.4,8.3,365.0,469.78,389.37
2018,3,24,15,30,52.0,215.0,3.4,8.3,243.0,256.35,212.6
2018,3,24,15,45,42.0,173.5,3.45,8.0,195.0,205.52,171.55
2018,3,24,16,0,32.0,132.0,3.5,7.7,147.0,153.61,128.23
2018,3,24,16,15,58.0,119.0,3.45,7.55,142.5,167.74,142.13
2018,3,24,16,30,84.0,106.0,3.4,7.4,138.0,200.06,171.32
2018,3,24,16,45,64.5,99.0,3.35,7.2,121.5,159.04,135.83
2018,3,24,17,0,45.0,92.0,3.3,7.0,105.0,137.9,116.92
2018,3,24,17,15,27.0,78.0,3.2,6.95,85.5,109.47,91.24
2018,3,24,17,30,9.0,64.0,3.1,6.9,66.0,70.63,56.16
2018,3,24,17,45,4.5,44.0,3.0,6.85,45.0,46.71,34.47
2018,3,24,18,0,0.0,24.0,2.9,6.8,24.0,19.93,9.68
2018,3,24,18,15,1.0,13.5,2.85,6.75,13.5,11.46,0.0
2018,3,24,18,30,2.0,3.0,2.8,6.7,3.0,0.0,0.0
2018,3,24,18,45,1.0,1.5,2.75,6.65,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
