Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,0,21.0,125.0,1.1,11.4,133.0,91.28,76.3
2018,5,24,7,15,16.0,137.0,1.15,11.65,143.5,100.02,83.66
2018,5,24,7,30,11.0,149.0,1.2,11.9,154.0,108.67,90.85
2018,5,24,7,45,7.0,147.0,1.25,12.1,150.5,108.24,90.07
2018,5,24,8,0,3.0,145.0,1.3,12.3,147.0,107.53,89.09
2018,5,24,8,15,3.5,141.0,1.3,12.55,143.5,105.37,86.85
2018,5,24,8,30,4.0,137.0,1.3,12.8,140.0,103.03,84.49
2018,5,24,8,45,5.5,162.0,1.35,13.05,166.0,120.42,99.09
2018,5,24,9,0,7.0,187.0,1.4,13.3,192.0,137.48,113.22
2018,5,24,9,15,12.0,223.0,1.4,13.55,232.0,161.35,132.92
2018,5,24,9,30,17.0,259.0,1.4,13.8,272.0,184.53,151.79
2018,5,24,9,45,19.0,274.5,1.4,14.05,290.0,195.38,153.03
2018,5,24,10,0,21.0,290.0,1.4,14.3,308.0,208.66,162.52
2018,5,24,10,15,21.0,300.5,1.4,14.5,319.0,218.88,170.0
2018,5,24,10,30,21.0,311.0,1.4,14.7,330.0,229.22,177.75
2018,5,24,10,45,17.0,277.0,1.45,14.9,292.5,208.66,161.7
2018,5,24,11,0,13.0,243.0,1.5,15.1,255.0,186.07,144.11
2018,5,24,11,15,17.5,255.5,1.5,15.25,272.0,193.46,149.85
2018,5,24,11,30,22.0,268.0,1.5,15.4,289.0,208.02,161.17
2018,5,24,11,45,22.0,292.5,1.55,15.55,313.5,229.85,178.16
2018,5,24,12,0,22.0,317.0,1.6,15.7,338.0,252.55,195.68
2018,5,24,12,15,77.5,381.5,1.65,15.65,455.0,339.63,262.9
2018,5,24,12,30,133.0,446.0,1.7,15.6,572.0,439.01,337.9
2018,5,24,12,45,144.5,454.5,1.75,15.6,590.5,469.8,360.86
2018,5,24,13,0,156.0,463.0,1.8,15.6,609.0,501.7,384.98
2018,5,24,13,15,130.0,453.5,1.85,15.4,573.5,490.08,376.82
2018,5,24,13,30,104.0,444.0,1.9,15.2,538.0,461.38,356.23
2018,5,24,13,45,83.0,418.5,1.95,15.05,492.5,431.36,334.51
2018,5,24,14,0,62.0,393.0,2.0,14.9,447.0,398.44,310.25
2018,5,24,14,15,49.5,363.0,2.0,14.65,405.0,366.44,286.65
2018,5,24,14,30,37.0,333.0,2.0,14.4,363.0,332.4,261.15
2018,5,24,14,45,28.0,297.5,2.0,14.2,319.5,294.5,232.4
2018,5,24,15,0,19.0,262.0,2.0,14.0,276.0,235.55,186.62
2018,5,24,15,15,20.0,252.5,2.0,14.0,267.0,230.46,183.27
2018,5,24,15,30,21.0,243.0,2.0,14.0,258.0,225.39,179.77
2018,5,24,15,45,17.0,221.5,2.0,13.5,233.0,203.65,163.01
2018,5,24,16,0,13.0,200.0,2.0,13.0,208.0,181.53,145.75
2018,5,24,16,15,10.0,172.5,2.0,12.8,178.5,154.25,129.02
2018,5,24,16,30,7.0,145.0,2.0,12.6,149.0,126.7,101.55
2018,5,24,16,45,41.0,127.0,1.95,12.35,145.5,158.76,130.51
2018,5,24,17,0,75.0,109.0,1.9,12.1,142.0,193.73,161.68
2018,5,24,17,15,150.5,110.5,1.9,11.9,166.5,294.16,247.79
2018,5,24,17,30,226.0,112.0,1.9,11.7,191.0,372.24,313.88
2018,5,24,17,45,298.5,98.5,1.85,11.55,185.0,447.23,375.56
2018,5,24,18,0,371.0,85.0,1.8,11.4,179.0,492.35,411.72
2018,5,24,18,15,303.5,73.0,1.75,11.2,139.0,409.54,342.59
2018,5,24,18,30,236.0,61.0,1.7,11.0,99.0,330.35,274.21
2018,5,24,18,45,155.5,44.5,1.65,10.85,66.0,221.3,178.23
2018,5,24,19,0,75.0,28.0,1.6,10.7,33.0,123.32,64.71
2018,5,24,19,15,38.0,14.5,1.55,10.6,17.0,39.83,0.0
2018,5,24,19,30,1.0,1.0,1.5,10.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,10.65,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,10.7,1.0,0.79,0.0
2018,5,25,5,15,0.0,5.0,1.05,10.85,5.0,3.78,0.0
2018,5,25,5,30,0.0,9.0,1.1,11.0,9.0,6.82,0.1
2018,5,25,5,45,0.0,14.5,1.1,11.1,14.5,11.01,4.13
2018,5,25,6,0,0.0,20.0,1.1,11.2,20.0,15.2,8.07
2018,5,25,6,15,1.5,39.5,1.1,11.35,40.0,30.18,21.73
2018,5,25,6,30,3.0,59.0,1.1,11.5,60.0,45.25,35.38
2018,5,25,6,45,3.5,75.0,1.1,11.6,76.5,57.03,45.91
2018,5,25,7,0,4.0,91.0,1.1,11.7,93.0,68.66,56.15
2018,5,25,7,15,2.5,89.5,1.05,11.8,90.5,68.12,55.46
2018,5,25,7,30,1.0,88.0,1.0,11.9,88.0,67.41,54.61
2018,5,25,7,45,2.0,102.0,1.0,12.0,103.0,77.66,63.41
2018,5,25,8,0,3.0,116.0,1.0,12.1,118.0,87.81,72.02
2018,5,25,8,15,5.0,145.5,1.0,12.15,149.0,108.46,89.65
2018,5,25,8,30,7.0,175.0,1.0,12.2,180.0,128.62,106.62
2018,5,25,8,45,6.5,175.5,1.0,12.3,180.0,129.46,106.94
2018,5,25,9,0,6.0,176.0,1.0,12.4,180.0,130.18,107.24
2018,5,25,9,15,4.0,150.0,1.0,12.45,153.0,112.71,92.11
2018,5,25,9,30,2.0,124.0,1.0,12.5,126.0,94.45,76.37
2018,5,25,9,45,1.5,122.0,1.0,12.5,123.5,93.08,71.68
2018,5,25,10,0,1.0,120.0,1.0,12.5,121.0,91.81,70.5
2018,5,25,10,15,3.5,146.5,1.05,12.55,149.5,111.65,86.44
2018,5,25,10,30,6.0,173.0,1.1,12.6,178.0,131.78,102.47
2018,5,25,10,45,7.0,180.0,1.1,12.7,186.0,137.94,107.24
2018,5,25,11,0,8.0,187.0,1.1,12.8,194.0,144.29,112.22
2018,5,25,11,15,8.5,192.0,1.1,12.85,199.5,149.18,116.09
2018,5,25,11,30,9.0,197.0,1.1,12.9,205.0,154.19,120.06
2018,5,25,11,45,9.0,192.0,1.15,12.95,200.5,151.59,118.0
2018,5,25,12,0,9.0,187.0,1.2,13.0,196.0,148.88,115.9
2018,5,25,12,15,10.5,208.0,1.25,12.95,218.0,166.84,130.34
2018,5,25,12,30,12.0,229.0,1.3,12.9,240.0,185.21,145.02
2018,5,25,12,45,14.0,254.5,1.35,12.9,267.5,207.91,163.04
2018,5,25,13,0,16.0,280.0,1.4,12.9,295.0,231.28,181.52
2018,5,25,13,15,14.0,260.5,1.45,12.85,273.5,216.09,169.7
2018,5,25,13,30,12.0,241.0,1.5,12.8,252.0,200.32,157.5
2018,5,25,13,45,58.5,225.0,1.55,12.75,276.0,252.02,200.35
2018,5,25,14,0,105.0,209.0,1.6,12.7,300.0,284.25,227.59
2018,5,25,14,15,103.0,198.5,1.65,12.65,285.5,278.86,223.8
2018,5,25,14,30,101.0,188.0,1.7,12.6,271.0,272.56,219.46
2018,5,25,14,45,72.0,216.5,1.75,12.5,274.5,277.63,222.76
2018,5,25,15,0,43.0,245.0,1.8,12.4,278.0,261.79,209.53
2018,5,25,15,15,56.0,266.0,1.8,12.4,306.5,300.37,240.99
2018,5,25,15,30,69.0,287.0,1.8,12.4,335.0,341.66,274.18
2018,5,25,15,45,125.0,265.0,1.9,12.3,344.5,405.27,326.8
2018,5,25,16,0,181.0,243.0,2.0,12.2,354.0,444.2,360.23
2018,5,25,16,15,187.0,228.5,2.05,12.1,335.5,439.74,363.95
2018,5,25,16,30,193.0,214.0,2.1,12.0,317.0,434.4,355.98
2018,5,25,16,45,220.5,194.0,2.15,11.9,300.5,467.1,383.88
2018,5,25,17,0,248.0,174.0,2.2,11.8,284.0,473.12,391.13
2018,5,25,17,15,261.0,150.0,2.2,11.65,253.0,457.04,380.65
2018,5,25,17,30,274.0,126.0,2.2,11.5,222.0,438.48,367.96
2018,5,25,17,45,287.0,105.5,2.2,11.4,192.0,422.43,356.47
2018,5,25,18,0,300.0,85.0,2.2,11.3,162.0,426.75,359.86
2018,5,25,18,15,248.5,69.5,2.15,11.2,124.0,355.01,299.01
2018,5,25,18,30,197.0,54.0,2.1,11.1,86.0,264.4,221.41
2018,5,25,18,45,139.5,38.0,2.05,11.05,57.0,192.03,155.5
2018,5,25,19,0,82.0,22.0,2.0,11.0,28.0,113.37,64.01
2018,5,25,19,15,44.5,12.0,2.05,10.95,15.0,42.74,0.0
2018,5,25,19,30,7.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,10.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,3.85,9.8,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,3.9,9.9,6.0,4.72,0.0
2018,5,26,5,15,45.5,12.0,3.95,10.1,15.5,9.37,0.0
2018,5,26,5,30,65.0,18.0,4.0,10.3,25.0,14.02,6.23
2018,5,26,5,45,32.5,27.0,4.0,10.5,30.5,21.18,13.16
2018,5,26,6,0,0.0,36.0,4.0,10.7,36.0,27.49,19.12
2018,5,26,6,15,0.0,52.5,4.0,11.1,52.5,40.18,30.72
2018,5,26,6,30,0.0,69.0,4.0,11.5,69.0,52.24,41.62
2018,5,26,6,45,28.5,106.0,3.95,11.85,117.0,76.6,63.35
2018,5,26,7,0,57.0,143.0,3.9,12.2,165.0,100.08,83.95
2018,5,26,7,15,89.5,171.5,3.8,12.7,211.5,118.1,99.36
2018,5,26,7,30,122.0,200.0,3.7,13.2,258.0,131.69,110.65
2018,5,26,7,45,115.5,222.5,3.65,13.7,282.0,144.03,120.71
2018,5,26,8,0,109.0,245.0,3.6,14.2,306.0,162.15,135.58
2018,5,26,8,15,145.5,268.5,3.5,14.65,357.5,168.85,140.58
2018,5,26,8,30,182.0,292.0,3.4,15.1,409.0,181.43,150.52
2018,5,26,8,45,219.5,308.5,3.35,15.55,459.5,190.49,157.42
2018,5,26,9,0,257.0,325.0,3.3,16.0,510.0,187.12,153.92
2018,5,26,9,15,248.5,346.0,3.25,16.3,532.5,194.45,159.48
2018,5,26,9,30,240.0,367.0,3.2,16.6,555.0,216.73,177.36
2018,5,26,9,45,211.0,387.5,3.15,16.9,558.0,229.76,176.43
2018,5,26,10,0,182.0,408.0,3.1,17.2,561.0,256.59,192.87
2018,5,26,10,15,226.5,416.0,3.05,17.45,612.5,287.26,212.97
2018,5,26,10,30,271.0,424.0,3.0,17.7,664.0,309.17,227.99
2018,5,26,10,45,252.0,439.0,3.0,17.9,666.5,337.68,251.74
2018,5,26,11,0,233.0,454.0,3.0,18.1,669.0,376.15,282.9
2018,5,26,11,15,213.5,464.0,3.1,18.2,663.0,397.26,300.74
2018,5,26,11,30,194.0,474.0,3.2,18.3,657.0,416.65,316.89
2018,5,26,11,45,220.0,468.0,3.25,18.4,677.0,446.95,340.6
2018,5,26,12,0,246.0,462.0,3.3,18.5,697.0,476.64,363.86
2018,5,26,12,15,251.0,466.0,3.4,18.5,705.5,508.0,388.3
2018,5,26,12,30,256.0,470.0,3.5,18.5,714.0,539.72,412.78
2018,5,26,12,45,543.0,319.0,3.65,18.55,830.0,654.81,502.95
2018,5,26,13,0,830.0,168.0,3.8,18.6,946.0,774.14,595.51
2018,5,26,13,15,872.0,144.0,3.9,18.5,949.0,816.09,627.86
2018,5,26,13,30,914.0,120.0,4.0,18.4,952.0,868.88,665.98
2018,5,26,13,45,907.5,120.0,4.1,18.3,929.0,899.96,688.73
2018,5,26,14,0,901.0,120.0,4.2,18.2,906.0,927.79,709.44
2018,5,26,14,15,836.0,148.5,4.25,18.05,858.5,939.89,719.23
2018,5,26,14,30,771.0,177.0,4.3,17.9,811.0,932.99,716.04
2018,5,26,14,45,767.5,168.5,4.35,17.75,777.0,944.22,725.81
2018,5,26,15,0,764.0,160.0,4.4,17.6,743.0,951.87,733.29
2018,5,26,15,15,793.0,138.0,4.4,17.6,714.5,974.5,750.56
2018,5,26,15,30,822.0,116.0,4.4,17.6,686.0,992.81,764.88
2018,5,26,15,45,815.5,110.0,4.45,17.2,644.5,989.34,765.91
2018,5,26,16,0,809.0,104.0,4.5,16.8,603.0,982.28,764.73
2018,5,26,16,15,789.0,100.5,4.5,16.55,555.5,960.92,752.65
2018,5,26,16,30,769.0,97.0,4.5,16.3,508.0,936.29,738.29
2018,5,26,16,45,741.0,93.5,4.5,16.0,457.5,900.47,715.82
2018,5,26,17,0,713.0,90.0,4.5,15.7,407.0,869.43,696.5
2018,5,26,17,15,675.5,85.0,4.45,15.35,356.0,818.07,661.31
2018,5,26,17,30,638.0,80.0,4.4,15.0,305.0,765.17,624.0
2018,5,26,17,45,585.5,74.0,4.35,14.6,255.5,695.6,572.52
2018,5,26,18,0,533.0,68.0,4.3,14.2,206.0,625.94,518.78
2018,5,26,18,15,459.5,60.0,4.2,13.75,160.5,535.48,445.67
2018,5,26,18,30,386.0,52.0,4.1,13.3,115.0,446.98,370.81
2018,5,26,18,45,279.5,40.5,4.0,12.85,78.0,332.61,270.34
2018,5,26,19,0,173.0,29.0,3.9,12.4,41.0,218.22,133.97
2018,5,26,19,15,90.0,15.5,3.8,12.2,21.5,79.59,0.0
2018,5,26,19,30,7.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,11.75,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.0,1.95,10.95,4.0,0.0,0.0
2018,5,27,5,0,32.0,8.0,1.9,11.2,8.0,6.29,0.0
2018,5,27,5,15,40.5,21.0,1.8,11.85,23.5,15.89,0.0
2018,5,27,5,30,49.0,34.0,1.7,12.5,39.0,25.47,15.84
2018,5,27,5,45,105.0,50.5,1.65,13.15,69.0,37.07,26.98
2018,5,27,6,0,161.0,67.0,1.6,13.8,99.0,48.82,37.82
2018,5,27,6,15,366.5,68.0,1.55,14.3,167.5,50.83,39.81
2018,5,27,6,30,572.0,69.0,1.5,14.8,236.0,55.18,43.69
2018,5,27,6,45,642.5,70.0,1.5,15.35,291.0,56.31,44.56
2018,5,27,7,0,713.0,71.0,1.5,15.9,346.0,62.46,49.76
2018,5,27,7,15,743.5,75.0,1.5,16.4,397.0,65.62,52.25
2018,5,27,7,30,774.0,79.0,1.5,16.9,448.0,68.73,54.66
2018,5,27,7,45,796.5,82.0,1.45,17.4,497.5,70.9,56.22
2018,5,27,8,0,819.0,85.0,1.4,17.9,547.0,73.02,57.73
2018,5,27,8,15,836.5,87.5,1.45,18.25,594.0,83.08,66.04
2018,5,27,8,30,854.0,90.0,1.5,18.6,641.0,85.17,67.51
2018,5,27,8,45,867.0,92.0,1.5,18.95,684.0,86.71,68.52
2018,5,27,9,0,880.0,94.0,1.5,19.3,727.0,88.09,69.41
2018,5,27,9,15,890.5,96.0,1.6,19.6,766.0,89.26,70.15
2018,5,27,9,30,901.0,98.0,1.7,19.9,805.0,90.28,70.78
2018,5,27,9,45,909.0,99.0,1.75,20.25,838.0,106.35,68.03
2018,5,27,10,0,917.0,100.0,1.8,20.6,871.0,161.96,90.09
2018,5,27,10,15,922.5,101.0,1.9,20.8,898.0,218.25,127.62
2018,5,27,10,30,928.0,102.0,2.0,21.0,925.0,275.14,173.09
2018,5,27,10,45,931.5,102.5,2.05,21.2,945.0,331.57,221.44
2018,5,27,11,0,935.0,103.0,2.1,21.4,965.0,387.96,270.53
2018,5,27,11,15,937.0,104.5,2.2,21.5,978.5,444.16,319.23
2018,5,27,11,30,939.0,106.0,2.3,21.6,992.0,499.8,366.5
2018,5,27,11,45,939.5,106.5,2.4,21.7,998.0,553.29,410.99
2018,5,27,12,0,940.0,107.0,2.5,21.8,1004.0,605.65,453.44
2018,5,27,12,15,941.0,105.5,2.55,21.85,1002.5,655.53,492.91
2018,5,27,12,30,942.0,104.0,2.6,21.9,1001.0,703.8,530.21
2018,5,27,12,45,942.0,102.5,2.65,21.95,992.5,749.49,564.85
2018,5,27,13,0,942.0,101.0,2.7,22.0,984.0,792.95,597.12
2018,5,27,13,15,938.5,100.5,2.75,22.0,968.0,832.09,624.31
2018,5,27,13,30,935.0,100.0,2.8,22.0,952.0,868.37,649.5
2018,5,27,13,45,930.5,99.0,2.8,22.05,929.0,900.31,671.25
2018,5,27,14,0,926.0,98.0,2.8,22.1,906.0,929.0,690.83
2018,5,27,14,15,919.0,97.0,2.85,22.05,876.5,952.07,707.39
2018,5,27,14,30,912.0,96.0,2.9,22.0,847.0,971.6,721.77
2018,5,27,14,45,902.0,95.0,2.9,22.0,811.5,984.67,731.47
2018,5,27,15,0,892.0,94.0,2.9,22.0,776.0,994.05,738.93
2018,5,27,15,15,881.0,92.5,2.9,22.0,736.0,998.21,743.14
2018,5,27,15,30,870.0,91.0,2.9,22.0,696.0,998.75,745.16
2018,5,27,15,45,855.0,88.5,2.9,21.9,651.0,990.47,741.79
2018,5,27,16,0,840.0,86.0,2.9,21.8,606.0,978.66,736.27
2018,5,27,16,15,821.0,84.0,2.85,21.7,558.5,972.86,734.5
2018,5,27,16,30,802.0,82.0,2.8,21.6,511.0,951.0,721.87
2018,5,27,16,45,777.5,78.0,2.8,21.45,461.0,917.88,702.14
2018,5,27,17,0,753.0,74.0,2.8,21.3,411.0,882.06,680.25
2018,5,27,17,15,719.0,70.5,2.75,20.7,360.5,835.09,650.72
2018,5,27,17,30,685.0,67.0,2.7,20.1,310.0,786.28,618.92
2018,5,27,17,45,637.5,62.0,2.7,19.55,260.5,728.11,579.0
2018,5,27,18,0,590.0,57.0,2.7,19.0,211.0,663.83,532.42
2018,5,27,18,15,521.5,51.0,2.7,18.25,165.5,579.72,468.3
2018,5,27,18,30,453.0,45.0,2.7,17.5,120.0,497.71,402.04
2018,5,27,18,45,346.5,36.0,2.65,16.8,82.5,383.45,305.16
2018,5,27,19,0,240.0,27.0,2.6,16.1,45.0,266.57,168.96
2018,5,27,19,15,127.5,14.5,2.55,15.85,23.5,106.93,0.0
2018,5,27,19,30,15.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,15.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,45,36.5,5.0,0.95,14.15,5.5,0.0,0.0
2018,5,28,5,0,73.0,10.0,0.9,14.2,11.0,7.87,0.0
2018,5,28,5,15,207.5,21.5,0.85,14.75,40.0,17.69,0.87
2018,5,28,5,30,342.0,33.0,0.8,15.3,69.0,27.26,17.22
2018,5,28,5,45,434.5,40.0,0.8,15.85,110.5,32.97,23.16
2018,5,28,6,0,527.0,47.0,0.8,16.4,152.0,38.85,28.69
2018,5,28,6,15,587.0,53.0,0.8,16.9,200.0,43.76,33.19
2018,5,28,6,30,647.0,59.0,0.8,17.4,248.0,48.71,37.55
2018,5,28,6,45,689.0,63.0,0.8,17.9,299.0,56.22,44.02
2018,5,28,7,0,731.0,67.0,0.8,18.4,350.0,59.72,46.86
2018,5,28,7,15,760.5,70.5,0.85,19.0,400.5,62.63,49.1
2018,5,28,7,30,790.0,74.0,0.9,19.6,451.0,65.5,51.27
2018,5,28,7,45,812.0,76.5,0.95,20.15,500.5,67.48,52.65
2018,5,28,8,0,834.0,79.0,1.0,20.7,550.0,77.42,60.79
2018,5,28,8,15,850.5,81.5,1.05,21.2,597.0,79.74,62.41
2018,5,28,8,30,867.0,84.0,1.1,21.7,644.0,81.92,63.91
2018,5,28,8,45,879.5,86.0,1.15,22.2,687.0,83.54,64.95
2018,5,28,9,0,892.0,88.0,1.2,22.7,730.0,85.03,65.89
2018,5,28,9,15,901.0,90.0,1.3,23.0,768.5,86.26,66.68
2018,5,28,9,30,910.0,92.0,1.4,23.3,807.0,87.34,67.36
2018,5,28,9,45,915.5,95.5,1.5,23.6,840.5,105.39,65.86
2018,5,28,10,0,921.0,99.0,1.6,23.9,874.0,162.36,88.91
2018,5,28,10,15,927.0,99.5,1.7,24.1,901.0,218.59,125.94
2018,5,28,10,30,933.0,100.0,1.8,24.3,928.0,275.48,170.79
2018,5,28,10,45,936.5,101.0,1.9,24.5,948.5,332.4,218.91
2018,5,28,11,0,940.0,102.0,2.0,24.7,969.0,389.29,267.78
2018,5,28,11,15,942.5,102.5,2.05,24.75,982.5,445.26,315.61
2018,5,28,11,30,945.0,103.0,2.1,24.8,996.0,500.67,361.99
2018,5,28,11,45,945.5,103.5,2.2,24.9,1002.0,554.36,405.99
2018,5,28,12,0,946.0,104.0,2.3,25.0,1008.0,606.9,447.96
2018,5,28,12,15,944.5,105.0,2.4,24.95,1006.5,657.27,487.54
2018,5,28,12,30,943.0,106.0,2.5,24.9,1005.0,705.92,524.98
2018,5,28,12,45,938.5,107.5,2.55,24.9,995.5,750.92,558.69
2018,5,28,13,0,934.0,109.0,2.6,24.9,986.0,793.5,590.07
2018,5,28,13,15,930.0,108.5,2.65,24.85,969.5,832.17,616.81
2018,5,28,13,30,926.0,108.0,2.7,24.8,953.0,867.97,641.48
2018,5,28,13,45,920.5,107.5,2.7,24.7,930.0,899.46,663.03
2018,5,28,14,0,915.0,107.0,2.7,24.6,907.0,927.7,682.47
2018,5,28,14,15,908.0,105.5,2.75,24.55,877.0,950.26,698.51
2018,5,28,14,30,901.0,104.0,2.8,24.5,847.0,969.27,712.4
2018,5,28,14,45,891.5,103.0,2.8,24.5,812.0,982.83,722.31
2018,5,28,15,0,882.0,102.0,2.8,24.5,777.0,992.76,730.03
2018,5,28,15,15,870.5,99.5,2.8,24.5,736.5,995.42,733.19
2018,5,28,15,30,859.0,97.0,2.8,24.5,696.0,994.41,734.18
2018,5,28,15,45,844.0,95.0,2.85,24.2,651.5,986.84,732.33
2018,5,28,16,0,829.0,93.0,2.9,23.9,607.0,989.04,737.17
2018,5,28,16,15,808.5,90.5,2.9,23.65,559.0,968.34,726.19
2018,5,28,16,30,788.0,88.0,2.9,23.4,511.0,944.41,713.18
2018,5,28,16,45,761.0,85.0,2.95,23.1,461.0,910.22,693.55
2018,5,28,17,0,734.0,82.0,3.0,22.8,411.0,873.35,671.68
2018,5,28,17,15,700.0,77.5,3.0,22.2,361.0,831.75,646.28
2018,5,28,17,30,666.0,73.0,3.0,21.6,311.0,782.66,614.54
2018,5,28,17,45,619.5,67.5,3.05,20.95,261.5,719.07,571.1
2018,5,28,18,0,573.0,62.0,3.1,20.3,212.0,655.25,525.23
2018,5,28,18,15,505.0,55.0,3.15,19.6,166.5,570.42,460.51
2018,5,28,18,30,437.0,48.0,3.2,18.9,121.0,487.53,393.61
2018,5,28,18,45,333.5,38.5,3.25,18.2,83.5,375.16,298.67
2018,5,28,19,0,230.0,29.0,3.3,17.5,46.0,265.07,173.28
2018,5,28,19,15,126.0,16.5,3.3,17.2,25.0,107.44,0.0
2018,5,28,19,30,22.0,4.0,3.3,16.9,4.0,0.0,0.0
2018,5,28,19,45,11.0,2.0,3.3,16.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,3.7,13.85,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,3.7,13.9,13.0,8.65,0.0
2018,5,29,5,15,219.0,22.5,3.75,14.35,42.0,18.56,2.02
2018,5,29,5,30,349.0,34.0,3.8,14.8,71.0,28.12,17.97
2018,5,29,5,45,440.0,42.0,3.8,15.25,113.5,34.62,24.6
2018,5,29,6,0,531.0,50.0,3.8,15.7,156.0,41.22,30.82
2018,5,29,6,15,591.0,56.0,3.8,16.05,204.5,46.07,35.3
2018,5,29,6,30,651.0,62.0,3.8,16.4,253.0,50.95,39.65
2018,5,29,6,45,691.5,66.5,3.8,16.75,304.0,58.99,46.64
2018,5,29,7,0,732.0,71.0,3.8,17.1,355.0,62.76,49.76
2018,5,29,7,15,761.5,74.5,3.8,17.6,406.0,65.57,51.95
2018,5,29,7,30,791.0,78.0,3.8,18.1,457.0,68.35,54.07
2018,5,29,7,45,813.0,81.5,3.8,18.6,507.0,70.91,55.97
2018,5,29,8,0,835.0,85.0,3.8,19.1,557.0,73.39,57.78
2018,5,29,8,15,852.0,87.5,3.9,19.5,604.5,83.49,66.11
2018,5,29,8,30,869.0,90.0,4.0,19.9,652.0,85.59,67.58
2018,5,29,8,45,882.0,92.0,4.1,20.25,695.5,87.14,68.6
2018,5,29,9,0,895.0,94.0,4.2,20.6,739.0,88.55,69.51
2018,5,29,9,15,908.5,94.0,4.25,20.9,779.0,88.72,69.42
2018,5,29,9,30,922.0,94.0,4.3,21.2,819.0,88.82,69.27
2018,5,29,9,45,934.0,93.0,4.35,21.5,854.0,105.53,66.07
2018,5,29,10,0,946.0,92.0,4.4,21.8,889.0,161.69,88.49
2018,5,29,10,15,951.5,93.0,4.45,22.0,916.5,219.4,127.35
2018,5,29,10,30,957.0,94.0,4.5,22.2,944.0,277.7,174.38
2018,5,29,10,45,961.5,94.0,4.6,22.45,965.0,335.51,224.42
2018,5,29,11,0,966.0,94.0,4.7,22.7,986.0,393.35,275.42
2018,5,29,11,15,968.0,95.0,4.75,22.75,999.5,450.68,325.9
2018,5,29,11,30,970.0,96.0,4.8,22.8,1013.0,507.39,374.94
2018,5,29,11,45,970.5,97.0,4.85,22.85,1019.5,562.54,421.62
2018,5,29,12,0,971.0,98.0,4.9,22.9,1026.0,616.53,466.21
2018,5,29,12,15,970.0,99.0,4.95,22.8,1025.0,668.25,508.29
2018,5,29,12,30,969.0,100.0,5.0,22.7,1024.0,718.25,548.15
2018,5,29,12,45,966.5,100.0,5.05,22.65,1015.0,764.43,584.37
2018,5,29,13,0,964.0,100.0,5.1,22.6,1006.0,808.23,617.99
2018,5,29,13,15,961.5,99.0,5.15,22.45,990.0,848.54,647.29
2018,5,29,13,30,959.0,98.0,5.2,22.3,974.0,885.98,674.56
2018,5,29,13,45,955.0,97.0,5.25,22.1,951.0,919.11,698.99
2018,5,29,14,0,951.0,96.0,5.3,21.9,928.0,948.96,721.24
2018,5,29,14,15,944.5,95.5,5.3,21.65,899.0,973.64,739.83
2018,5,29,14,30,938.0,95.0,5.3,21.4,870.0,994.77,756.13
2018,5,29,14,45,930.0,93.5,5.3,21.15,834.5,1009.78,768.38
2018,5,29,15,0,922.0,92.0,5.3,20.9,799.0,1021.07,778.28
2018,5,29,15,15,911.5,90.0,5.3,20.9,758.0,1025.59,782.93
2018,5,29,15,30,901.0,88.0,5.3,20.9,717.0,1026.34,785.21
2018,5,29,15,45,886.5,87.0,5.3,20.25,672.5,1020.55,785.15
2018,5,29,16,0,872.0,86.0,5.3,19.6,628.0,1011.23,782.8
2018,5,29,16,15,852.0,84.0,5.3,19.15,579.0,991.64,772.69
2018,5,29,16,30,832.0,82.0,5.3,18.7,530.0,981.5,769.37
2018,5,29,16,45,805.5,79.5,5.3,18.25,479.0,948.19,749.29
2018,5,29,17,0,779.0,77.0,5.3,17.8,428.0,912.08,726.92
2018,5,29,17,15,744.0,74.0,5.3,17.15,376.5,864.4,695.91
2018,5,29,17,30,709.0,71.0,5.3,16.5,325.0,814.72,662.35
2018,5,29,17,45,659.0,66.5,5.3,15.9,274.0,755.12,619.58
2018,5,29,18,0,609.0,62.0,5.3,15.3,223.0,688.54,569.23
2018,5,29,18,15,539.0,55.0,5.25,14.8,175.5,600.92,499.07
2018,5,29,18,30,469.0,48.0,5.2,14.3,128.0,515.31,426.99
2018,5,29,18,45,360.0,39.0,5.15,13.75,89.0,397.78,324.65
2018,5,29,19,0,251.0,30.0,5.1,13.2,50.0,279.77,192.69
2018,5,29,19,15,138.5,17.5,5.1,12.9,27.5,117.67,0.0
2018,5,29,19,30,26.0,5.0,5.1,12.6,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,5.05,12.3,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,10.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.2,10.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,5.55,10.2,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,5.6,10.2,12.0,8.65,0.0
2018,5,30,5,15,118.0,25.0,5.6,10.35,36.5,18.83,3.0
2018,5,30,5,30,201.0,39.0,5.6,10.5,61.0,29.31,19.39
2018,5,30,5,45,268.0,50.0,5.6,10.65,94.5,37.54,27.69
2018,5,30,6,0,335.0,61.0,5.6,10.8,128.0,45.75,35.51
2018,5,30,6,15,390.5,71.5,5.65,11.05,171.0,53.45,42.68
2018,5,30,6,30,446.0,82.0,5.7,11.3,214.0,61.06,49.58
2018,5,30,6,45,483.0,93.0,5.75,11.55,260.0,68.64,56.29
2018,5,30,7,0,520.0,104.0,5.8,11.8,306.0,77.83,64.3
2018,5,30,7,15,595.0,106.5,5.8,12.1,368.0,79.4,65.41
2018,5,30,7,30,670.0,109.0,5.8,12.4,430.0,81.22,66.72
2018,5,30,7,45,657.5,122.5,5.8,12.7,465.5,88.44,72.76
2018,5,30,8,0,645.0,136.0,5.8,13.0,501.0,95.09,78.24
2018,5,30,8,15,681.0,139.5,5.75,13.35,554.0,96.25,78.88
2018,5,30,8,30,717.0,143.0,5.7,13.7,607.0,97.4,79.53
2018,5,30,8,45,704.0,160.5,5.7,14.05,642.0,105.12,85.87
2018,5,30,9,0,691.0,178.0,5.7,14.4,677.0,112.17,91.59
2018,5,30,9,15,577.5,236.5,5.65,14.65,668.5,140.47,115.43
2018,5,30,9,30,464.0,295.0,5.6,14.9,660.0,162.46,133.68
2018,5,30,9,45,501.5,298.5,5.55,15.1,708.5,174.59,129.7
2018,5,30,10,0,539.0,302.0,5.5,15.3,757.0,216.72,150.18
2018,5,30,10,15,678.5,240.0,5.5,15.4,831.0,240.65,159.57
2018,5,30,10,30,818.0,178.0,5.5,15.5,905.0,288.55,193.48
2018,5,30,10,45,871.0,151.5,5.5,15.6,941.5,342.44,239.39
2018,5,30,11,0,924.0,125.0,5.5,15.7,978.0,397.89,288.23
2018,5,30,11,15,926.5,126.5,5.45,15.75,992.5,453.89,338.81
2018,5,30,11,30,929.0,128.0,5.4,15.8,1007.0,509.43,388.06
2018,5,30,11,45,930.5,128.5,5.4,15.8,1014.0,563.23,434.95
2018,5,30,12,0,932.0,129.0,5.4,15.8,1021.0,616.09,479.92
2018,5,30,12,15,932.0,129.5,5.4,15.75,1020.5,666.9,522.31
2018,5,30,12,30,932.0,130.0,5.4,15.7,1020.0,716.19,562.57
2018,5,30,12,45,931.0,130.0,5.4,15.7,1012.5,762.65,599.76
2018,5,30,13,0,930.0,130.0,5.4,15.7,1005.0,806.96,634.65
2018,5,30,13,15,926.5,130.0,5.35,15.6,989.5,846.94,664.69
2018,5,30,13,30,923.0,130.0,5.3,15.5,974.0,884.13,691.92
2018,5,30,13,45,917.5,130.0,5.3,15.4,951.5,916.65,716.04
2018,5,30,14,0,912.0,130.0,5.3,15.3,929.0,945.97,737.91
2018,5,30,14,15,903.5,129.5,5.3,15.1,899.0,968.76,755.5
2018,5,30,14,30,895.0,129.0,5.3,14.9,869.0,987.99,770.73
2018,5,30,14,45,879.5,128.0,5.3,14.7,830.0,996.38,778.44
2018,5,30,15,0,864.0,127.0,5.3,14.5,791.0,1015.48,794.02
2018,5,30,15,15,837.0,126.5,5.3,14.5,742.0,1005.43,788.36
2018,5,30,15,30,810.0,126.0,5.3,14.5,693.0,991.31,780.09
2018,5,30,15,45,804.5,123.0,5.3,14.0,655.5,992.46,784.46
2018,5,30,16,0,799.0,120.0,5.3,13.5,618.0,990.13,786.41
2018,5,30,16,15,724.0,127.0,5.25,13.2,551.5,933.41,747.82
2018,5,30,16,30,649.0,134.0,5.2,12.9,485.0,865.95,700.92
2018,5,30,16,45,577.5,135.5,5.2,12.65,425.5,792.81,648.88
2018,5,30,17,0,506.0,137.0,5.2,12.4,366.0,709.07,587.3
2018,5,30,17,15,387.0,134.5,5.15,12.15,297.5,584.84,490.56
2018,5,30,17,30,268.0,132.0,5.1,11.9,229.0,439.83,372.95
2018,5,30,17,45,326.0,108.0,5.05,11.65,207.5,485.15,412.74
2018,5,30,18,0,384.0,84.0,5.0,11.4,186.0,502.01,427.58
2018,5,30,18,15,347.0,72.5,4.95,11.15,150.0,446.48,380.27
2018,5,30,18,30,310.0,61.0,4.9,10.9,114.0,392.46,332.02
2018,5,30,18,45,219.0,48.0,4.85,10.65,79.5,293.8,242.88
2018,5,30,19,0,128.0,35.0,4.8,10.4,45.0,184.05,129.31
2018,5,30,19,15,67.0,19.5,4.8,10.3,24.5,65.64,0.0
2018,5,30,19,30,6.0,4.0,4.8,10.2,4.0,3.15,0.0
2018,5,30,19,45,3.0,2.0,4.8,10.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.35,9.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,9.55,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,9.6,12.0,8.65,0.0
2018,5,31,5,15,136.0,26.5,4.5,9.8,39.5,19.97,4.2
2018,5,31,5,30,235.0,42.0,4.5,10.0,67.0,31.59,21.46
2018,5,31,5,45,333.0,52.0,4.55,10.2,108.0,39.37,29.39
2018,5,31,6,0,431.0,62.0,4.6,10.4,149.0,49.93,39.34
2018,5,31,6,15,499.0,69.0,4.55,10.75,196.5,55.09,44.22
2018,5,31,6,30,567.0,76.0,4.5,11.1,244.0,60.31,48.94
2018,5,31,6,45,616.5,81.0,4.5,11.4,294.5,63.83,52.0
2018,5,31,7,0,666.0,86.0,4.5,11.7,345.0,67.39,54.99
2018,5,31,7,15,701.5,89.5,4.45,12.1,396.0,69.68,56.77
2018,5,31,7,30,737.0,93.0,4.4,12.5,447.0,71.99,58.52
2018,5,31,7,45,759.0,97.0,4.4,12.9,495.5,80.42,65.63
2018,5,31,8,0,781.0,101.0,4.4,13.3,544.0,82.77,67.35
2018,5,31,8,15,800.5,104.0,4.4,13.7,591.0,84.3,68.35
2018,5,31,8,30,820.0,107.0,4.4,14.1,638.0,85.75,69.29
2018,5,31,8,45,826.5,112.5,4.4,14.45,679.0,88.24,71.16
2018,5,31,9,0,833.0,118.0,4.4,14.8,720.0,90.5,72.81
2018,5,31,9,15,859.0,114.5,4.4,15.05,764.0,98.1,79.08
2018,5,31,9,30,885.0,111.0,4.4,15.3,808.0,96.5,77.46
2018,5,31,9,45,893.0,113.0,4.45,15.55,841.5,114.62,75.14
2018,5,31,10,0,901.0,115.0,4.5,15.8,875.0,169.81,98.67
2018,5,31,10,15,907.5,116.0,4.55,15.95,902.5,225.33,137.01
2018,5,31,10,30,914.0,117.0,4.6,16.1,930.0,281.58,183.38
2018,5,31,10,45,918.5,117.5,4.65,16.25,950.5,337.52,232.87
2018,5,31,11,0,923.0,118.0,4.7,16.4,971.0,393.55,283.38
2018,5,31,11,15,926.0,118.5,4.7,16.45,985.0,448.9,333.12
2018,5,31,11,30,929.0,119.0,4.7,16.5,999.0,503.82,381.56
2018,5,31,11,45,930.0,120.0,4.75,16.55,1005.5,557.44,427.95
2018,5,31,12,0,931.0,121.0,4.8,16.6,1012.0,610.07,472.39
2018,5,31,12,15,929.5,122.0,4.75,16.65,1011.0,660.03,513.36
2018,5,31,12,30,928.0,123.0,4.7,16.7,1010.0,708.34,552.01
2018,5,31,12,45,924.0,124.5,4.7,16.7,1001.0,753.41,587.66
2018,5,31,13,0,920.0,126.0,4.7,16.7,992.0,796.18,620.91
2018,5,31,13,15,918.0,124.5,4.7,16.65,976.5,835.54,650.16
2018,5,31,13,30,916.0,123.0,4.7,16.6,961.0,872.17,676.76
2018,5,31,13,45,913.0,121.0,4.65,16.55,939.0,904.59,699.97
2018,5,31,14,0,910.0,119.0,4.6,16.5,917.0,933.86,720.94
2018,5,31,14,15,903.5,117.0,4.6,16.4,887.5,956.65,737.93
2018,5,31,14,30,897.0,115.0,4.6,16.3,858.0,975.92,752.62
2018,5,31,14,45,888.0,113.5,4.65,16.2,823.0,989.72,764.08
2018,5,31,15,0,879.0,112.0,4.7,16.1,788.0,999.9,773.24
2018,5,31,15,15,867.5,109.5,4.7,16.1,747.5,1002.88,776.84
2018,5,31,15,30,856.0,107.0,4.7,16.1,707.0,1002.2,778.1
2018,5,31,15,45,841.5,104.0,4.65,15.75,662.5,1008.04,784.76
2018,5,31,16,0,827.0,101.0,4.6,15.4,618.0,996.51,779.31
2018,5,31,16,15,808.0,98.0,4.6,15.15,570.5,976.9,768.48
2018,5,31,16,30,789.0,95.0,4.6,14.9,523.0,953.98,755.31
2018,5,31,16,45,764.0,91.0,4.55,14.65,472.5,920.65,734.08
2018,5,31,17,0,739.0,87.0,4.5,14.4,422.0,884.54,710.56
2018,5,31,17,15,703.5,82.5,4.5,14.05,371.0,842.22,682.54
2018,5,31,17,30,668.0,78.0,4.5,13.7,320.0,791.63,647.39
2018,5,31,17,45,619.5,72.5,4.45,13.35,270.0,726.08,599.09
2018,5,31,18,0,571.0,67.0,4.4,13.0,220.0,660.24,548.56
2018,5,31,18,15,500.0,59.0,4.25,12.55,173.0,571.26,476.89
2018,5,31,18,30,429.0,51.0,4.1,12.1,126.0,484.39,403.72
2018,5,31,18,45,324.0,41.0,4.0,11.7,87.5,370.11,304.44
2018,5,31,19,0,219.0,31.0,3.9,11.3,49.0,263.08,189.46
2018,5,31,19,15,119.5,18.0,3.85,11.05,27.0,103.94,0.0
2018,5,31,19,30,20.0,5.0,3.8,10.8,5.0,3.93,0.0
2018,5,31,19,45,10.0,2.5,3.8,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.0,3.05,9.25,6.5,0.0,0.0
2018,6,1,5,0,67.0,12.0,3.1,9.5,13.0,9.44,0.0
2018,6,1,5,15,185.5,24.5,3.05,10.1,41.5,18.66,4.07
2018,6,1,5,30,304.0,37.0,3.0,10.7,70.0,30.39,20.43
2018,6,1,5,45,392.5,46.0,2.95,11.3,111.0,37.53,27.67
2018,6,1,6,0,481.0,55.0,2.9,11.9,152.0,44.72,34.48
2018,6,1,6,15,552.0,60.0,2.85,12.5,201.0,48.68,38.19
2018,6,1,6,30,623.0,65.0,2.8,13.1,250.0,52.79,41.85
2018,6,1,6,45,666.5,69.5,2.7,13.7,300.5,56.27,44.8
2018,6,1,7,0,710.0,74.0,2.6,14.3,351.0,64.65,52.0
2018,6,1,7,15,741.0,78.0,2.55,14.85,402.0,67.74,54.43
2018,6,1,7,30,772.0,82.0,2.5,15.4,453.0,70.78,56.77
2018,6,1,7,45,795.5,84.5,2.45,15.9,502.5,72.56,58.0
2018,6,1,8,0,819.0,87.0,2.4,16.4,552.0,74.3,59.19
2018,6,1,8,15,837.0,89.5,2.3,16.85,599.5,75.86,60.22
2018,6,1,8,30,855.0,92.0,2.2,17.3,647.0,86.39,68.93
2018,6,1,8,45,869.0,94.0,2.15,17.75,690.5,87.91,69.89
2018,6,1,9,0,883.0,96.0,2.1,18.2,734.0,89.29,70.75
2018,6,1,9,15,896.0,96.0,2.1,18.5,773.5,89.4,70.59
2018,6,1,9,30,909.0,96.0,2.1,18.8,813.0,89.43,70.39
2018,6,1,9,45,920.0,95.5,2.05,19.15,847.0,107.28,67.5
2018,6,1,10,0,931.0,95.0,2.0,19.5,881.0,162.67,90.13
2018,6,1,10,15,936.5,95.5,2.05,19.75,908.0,219.1,128.23
2018,6,1,10,30,942.0,96.0,2.1,20.0,935.0,276.11,174.12
2018,6,1,10,45,945.5,96.5,2.15,20.25,955.0,332.94,223.06
2018,6,1,11,0,949.0,97.0,2.2,20.5,975.0,389.73,272.69
2018,6,1,11,15,951.5,98.0,2.3,20.65,989.0,446.2,321.79
2018,6,1,11,30,954.0,99.0,2.4,20.8,1003.0,502.14,369.45
2018,6,1,11,45,955.0,99.0,2.5,20.9,1009.0,555.93,414.39
2018,6,1,12,0,956.0,99.0,2.6,21.0,1015.0,608.61,457.29
2018,6,1,12,15,955.0,99.5,2.75,21.05,1013.5,659.13,497.79
2018,6,1,12,30,954.0,100.0,2.9,21.1,1012.0,707.95,536.12
2018,6,1,12,45,951.5,100.5,3.05,21.15,1003.5,753.77,571.55
2018,6,1,13,0,949.0,101.0,3.2,21.2,995.0,797.28,604.6
2018,6,1,13,15,946.0,100.0,3.3,21.15,979.0,836.59,632.56
2018,6,1,13,30,943.0,99.0,3.4,21.1,963.0,873.04,658.54
2018,6,1,13,45,938.0,99.0,3.55,21.05,940.5,905.69,682.25
2018,6,1,14,0,933.0,99.0,3.7,21.0,918.0,935.13,703.87
2018,6,1,14,15,926.5,97.5,3.8,20.9,888.5,958.4,721.24
2018,6,1,14,30,920.0,96.0,3.9,20.8,859.0,978.11,736.39
2018,6,1,14,45,911.5,94.5,3.95,20.7,824.0,992.31,747.68
2018,6,1,15,0,903.0,93.0,4.0,20.6,789.0,1002.83,756.69
2018,6,1,15,15,892.5,91.5,4.0,20.6,749.0,1007.71,761.46
2018,6,1,15,30,882.0,90.0,4.0,20.6,709.0,1008.94,763.97
2018,6,1,15,45,868.0,87.5,4.1,20.3,664.5,1001.83,762.52
2018,6,1,16,0,854.0,85.0,4.2,20.0,620.0,991.19,758.8
2018,6,1,16,15,836.0,82.5,4.25,19.7,572.0,973.06,749.66
2018,6,1,16,30,818.0,80.0,4.3,19.4,524.0,964.35,747.18
2018,6,1,16,45,794.5,76.5,4.3,19.1,474.0,932.93,728.3
2018,6,1,17,0,771.0,73.0,4.3,18.8,424.0,898.74,707.27
2018,6,1,17,15,739.0,69.5,4.3,18.25,373.5,853.67,678.47
2018,6,1,17,30,707.0,66.0,4.3,17.7,323.0,806.67,647.32
2018,6,1,17,45,662.0,61.5,4.25,17.15,273.5,744.43,603.14
2018,6,1,18,0,617.0,57.0,4.2,16.6,224.0,688.94,562.21
2018,6,1,18,15,551.5,51.5,4.15,16.05,177.5,607.55,498.62
2018,6,1,18,30,486.0,46.0,4.1,15.5,131.0,527.99,433.09
2018,6,1,18,45,383.5,37.0,4.05,14.9,91.5,415.85,337.48
2018,6,1,19,0,281.0,28.0,4.0,14.3,52.0,308.31,223.65
2018,6,1,19,15,158.0,16.5,3.95,14.1,28.5,131.76,0.0
2018,6,1,19,30,35.0,5.0,3.9,13.9,5.0,3.93,0.0
2018,6,1,19,45,17.5,2.5,3.85,13.65,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,14.0,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,14.1,14.0,9.44,0.0
2018,6,2,5,15,242.0,22.0,2.6,14.65,44.0,18.12,4.03
2018,6,2,5,30,377.0,32.0,2.6,15.2,74.0,26.51,16.78
2018,6,2,5,45,465.0,39.0,2.55,15.8,116.5,32.32,22.61
2018,6,2,6,0,553.0,46.0,2.5,16.4,159.0,38.26,28.16
2018,6,2,6,15,609.5,51.5,2.5,16.95,207.0,46.42,35.5
2018,6,2,6,30,666.0,57.0,2.5,17.5,255.0,51.35,39.83
2018,6,2,6,45,705.0,61.0,2.45,18.05,305.5,54.89,42.8
2018,6,2,7,0,744.0,65.0,2.4,18.6,356.0,58.42,45.67
2018,6,2,7,15,772.5,68.0,2.45,19.25,406.5,61.02,47.65
2018,6,2,7,30,801.0,71.0,2.5,19.9,457.0,63.61,49.57
2018,6,2,7,45,822.5,73.5,2.5,20.55,506.5,73.17,57.44
2018,6,2,8,0,844.0,76.0,2.5,21.2,556.0,75.78,59.29
2018,6,2,8,15,860.0,78.0,2.55,21.65,602.5,77.82,60.71
2018,6,2,8,30,876.0,80.0,2.6,22.1,649.0,79.73,62.02
2018,6,2,8,45,889.0,82.0,2.65,22.6,692.5,81.44,63.14
2018,6,2,9,0,902.0,84.0,2.7,23.1,736.0,83.0,64.15
2018,6,2,9,15,908.0,87.5,2.7,23.4,774.0,85.06,65.63
2018,6,2,9,30,914.0,91.0,2.7,23.7,812.0,86.9,66.93
2018,6,2,9,45,917.0,95.0,2.75,24.0,844.0,107.1,65.97
2018,6,2,10,0,920.0,99.0,2.8,24.3,876.0,163.84,89.78
2018,6,2,10,15,926.0,100.0,2.8,24.55,903.5,220.0,127.19
2018,6,2,10,30,932.0,101.0,2.8,24.8,931.0,276.83,172.24
2018,6,2,10,45,936.0,102.0,2.85,25.05,952.0,333.57,220.36
2018,6,2,11,0,940.0,103.0,2.9,25.3,973.0,390.34,269.25
2018,6,2,11,15,943.0,103.0,2.95,25.45,986.5,445.94,316.95
2018,6,2,11,30,946.0,103.0,3.0,25.6,1000.0,501.05,363.27
2018,6,2,11,45,947.0,103.5,3.05,25.75,1006.5,554.8,407.39
2018,6,2,12,0,948.0,104.0,3.1,25.9,1013.0,607.5,449.47
2018,6,2,12,15,948.5,103.5,3.15,25.9,1012.0,657.91,489.06
2018,6,2,12,30,949.0,103.0,3.2,25.9,1011.0,706.72,526.55
2018,6,2,12,45,947.5,102.5,3.25,25.9,1002.5,752.3,560.93
2018,6,2,13,0,946.0,102.0,3.3,25.9,994.0,795.61,593.0
2018,6,2,13,15,942.5,101.0,3.35,25.85,977.5,834.43,619.9
2018,6,2,13,30,939.0,100.0,3.4,25.8,961.0,870.36,644.81
2018,6,2,13,45,934.0,99.5,3.5,25.75,938.5,902.44,667.42
2018,6,2,14,0,929.0,99.0,3.6,25.7,916.0,931.29,687.95
2018,6,2,14,15,922.5,97.5,3.65,25.6,886.5,954.45,704.63
2018,6,2,14,30,916.0,96.0,3.7,25.5,857.0,974.07,719.12
2018,6,2,14,45,907.5,95.0,3.75,25.4,822.5,988.73,730.48
2018,6,2,15,0,899.0,94.0,3.8,25.3,788.0,999.76,739.65
2018,6,2,15,15,888.0,92.5,3.8,25.3,748.0,1004.13,743.97
2018,6,2,15,30,877.0,91.0,3.8,25.3,708.0,1004.85,746.09
2018,6,2,15,45,863.0,88.5,3.8,24.95,663.5,997.77,744.22
2018,6,2,16,0,849.0,86.0,3.8,24.6,619.0,987.16,740.17
2018,6,2,16,15,830.5,84.0,3.8,24.25,571.5,969.21,731.24
2018,6,2,16,30,812.0,82.0,3.8,23.9,524.0,960.8,728.9
2018,6,2,16,45,788.5,78.0,3.75,23.55,474.0,928.81,709.94
2018,6,2,17,0,765.0,74.0,3.7,23.2,424.0,894.07,688.92
2018,6,2,17,15,733.0,70.5,3.65,22.55,373.5,849.11,660.95
2018,6,2,17,30,701.0,67.0,3.6,21.9,323.0,802.23,630.71
2018,6,2,17,45,656.5,62.5,3.55,21.25,273.5,747.01,593.05
2018,6,2,18,0,612.0,58.0,3.5,20.6,224.0,685.86,549.1
2018,6,2,18,15,538.0,52.5,3.45,19.85,176.5,596.96,481.69
2018,6,2,18,30,464.0,47.0,3.4,19.1,129.0,510.37,412.5
2018,6,2,18,45,366.0,38.0,3.3,18.3,90.5,402.57,322.43
2018,6,2,19,0,268.0,29.0,3.2,17.5,52.0,300.23,217.74
2018,6,2,19,15,151.0,17.0,3.2,17.25,28.5,126.96,0.0
2018,6,2,19,30,34.0,5.0,3.2,17.0,5.0,28.21,0.0
2018,6,2,19,45,17.0,2.5,3.15,16.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
