Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,2.8,15.4,7.5,0.0,0.0
2018,6,3,5,0,101.0,13.0,2.8,15.5,15.0,10.23,0.0
2018,6,3,5,15,234.0,23.5,2.8,16.05,45.0,19.38,5.02
2018,6,3,5,30,367.0,34.0,2.8,16.6,75.0,28.13,18.04
2018,6,3,5,45,456.0,41.0,2.8,17.15,117.0,33.86,23.81
2018,6,3,6,0,545.0,48.0,2.8,17.7,159.0,39.74,29.3
2018,6,3,6,15,602.0,53.5,2.8,18.2,207.5,44.27,33.42
2018,6,3,6,30,659.0,59.0,2.8,18.7,256.0,52.86,40.95
2018,6,3,6,45,698.5,63.5,2.75,19.2,306.5,56.73,44.19
2018,6,3,7,0,738.0,68.0,2.7,19.7,357.0,60.57,47.32
2018,6,3,7,15,766.0,71.5,2.75,20.3,407.5,63.44,49.52
2018,6,3,7,30,794.0,75.0,2.8,20.9,458.0,66.27,51.65
2018,6,3,7,45,815.0,78.5,2.8,21.45,507.5,68.88,53.57
2018,6,3,8,0,836.0,82.0,2.8,22.0,557.0,79.41,62.18
2018,6,3,8,15,851.5,84.5,2.9,22.45,603.5,81.65,63.74
2018,6,3,8,30,867.0,87.0,3.0,22.9,650.0,83.74,65.18
2018,6,3,8,45,879.0,88.5,3.05,23.35,692.5,85.0,65.92
2018,6,3,9,0,891.0,90.0,3.1,23.8,735.0,86.13,66.57
2018,6,3,9,15,901.0,92.0,3.2,24.0,774.0,87.35,67.37
2018,6,3,9,30,911.0,94.0,3.3,24.2,813.0,88.41,68.06
2018,6,3,9,45,918.5,95.5,3.35,24.4,846.5,107.64,66.17
2018,6,3,10,0,926.0,97.0,3.4,24.6,880.0,163.54,89.27
2018,6,3,10,15,931.5,98.0,3.45,24.75,907.0,219.88,126.93
2018,6,3,10,30,937.0,99.0,3.5,24.9,934.0,276.84,172.3
2018,6,3,10,45,941.0,99.5,3.5,25.05,954.5,333.48,220.6
2018,6,3,11,0,945.0,100.0,3.5,25.2,975.0,390.14,269.72
2018,6,3,11,15,947.0,101.0,3.55,25.25,988.5,446.15,318.14
2018,6,3,11,30,949.0,102.0,3.6,25.3,1002.0,501.59,365.15
2018,6,3,11,45,950.0,102.5,3.65,25.4,1008.5,555.44,409.73
2018,6,3,12,0,951.0,103.0,3.7,25.5,1015.0,608.23,452.3
2018,6,3,12,15,951.0,102.5,3.75,25.45,1014.0,658.43,492.18
2018,6,3,12,30,951.0,102.0,3.8,25.4,1013.0,706.99,529.92
2018,6,3,12,45,949.5,102.0,3.85,25.35,1005.0,753.01,565.04
2018,6,3,13,0,948.0,102.0,3.9,25.3,997.0,796.79,597.86
2018,6,3,13,15,945.0,101.5,3.95,25.15,981.0,836.5,625.89
2018,6,3,13,30,942.0,101.0,4.0,25.0,965.0,873.41,651.97
2018,6,3,13,45,877.5,136.5,4.05,24.85,926.0,886.85,662.09
2018,6,3,14,0,813.0,172.0,4.1,24.7,887.0,909.46,678.74
2018,6,3,14,15,790.5,177.0,4.15,24.45,853.5,923.26,689.73
2018,6,3,14,30,768.0,182.0,4.2,24.2,820.0,942.63,704.71
2018,6,3,14,45,810.0,151.0,4.25,23.95,799.0,966.35,722.77
2018,6,3,15,0,852.0,120.0,4.3,23.7,778.0,980.94,734.78
2018,6,3,15,15,868.0,105.0,4.3,23.7,745.5,997.82,747.59
2018,6,3,15,30,884.0,90.0,4.3,23.7,713.0,1010.58,757.78
2018,6,3,15,45,871.0,87.5,4.3,23.1,668.5,1004.58,757.25
2018,6,3,16,0,858.0,85.0,4.3,22.5,624.0,995.02,754.58
2018,6,3,16,15,841.5,82.0,4.3,22.1,577.0,977.86,746.2
2018,6,3,16,30,825.0,79.0,4.3,21.7,530.0,970.02,744.37
2018,6,3,16,45,803.0,75.5,4.3,21.3,480.0,940.13,727.05
2018,6,3,17,0,781.0,72.0,4.3,20.9,430.0,907.42,707.6
2018,6,3,17,15,750.5,68.5,4.25,20.3,379.5,863.77,680.08
2018,6,3,17,30,720.0,65.0,4.2,19.7,329.0,818.13,650.26
2018,6,3,17,45,677.0,61.0,4.15,19.1,279.5,758.27,608.62
2018,6,3,18,0,634.0,57.0,4.1,18.5,230.0,704.78,569.87
2018,6,3,18,15,569.5,51.0,4.1,17.8,183.0,623.11,507.36
2018,6,3,18,30,505.0,45.0,4.1,17.1,136.0,543.32,442.83
2018,6,3,18,45,404.0,37.0,4.05,16.45,96.0,433.11,349.92
2018,6,3,19,0,303.0,29.0,4.0,15.8,56.0,329.3,243.55
2018,6,3,19,15,172.0,17.5,4.0,15.45,31.0,143.25,0.0
2018,6,3,19,30,41.0,6.0,4.0,15.1,6.0,34.02,0.0
2018,6,3,19,45,20.5,3.0,3.95,14.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.5,4.35,11.85,7.5,0.0,0.0
2018,6,4,5,0,97.0,13.0,4.4,11.9,15.0,10.23,0.0
2018,6,4,5,15,208.0,24.0,4.4,12.2,43.0,19.72,5.7
2018,6,4,5,30,319.0,35.0,4.4,12.5,71.0,28.72,18.92
2018,6,4,5,45,411.5,44.0,4.45,12.85,113.5,35.99,26.13
2018,6,4,6,0,504.0,53.0,4.5,13.2,156.0,43.3,33.03
2018,6,4,6,15,581.5,57.0,4.55,13.6,207.0,46.69,36.23
2018,6,4,6,30,659.0,61.0,4.6,14.0,258.0,50.3,39.46
2018,6,4,6,45,700.0,65.5,4.6,14.4,309.0,58.3,46.47
2018,6,4,7,0,741.0,70.0,4.6,14.8,360.0,62.12,49.66
2018,6,4,7,15,770.5,73.5,4.6,15.15,411.5,64.98,51.93
2018,6,4,7,30,800.0,77.0,4.6,15.5,463.0,67.8,54.14
2018,6,4,7,45,822.0,80.0,4.6,15.85,513.0,70.06,55.84
2018,6,4,8,0,844.0,83.0,4.6,16.2,563.0,80.24,64.39
2018,6,4,8,15,861.0,85.5,4.55,16.5,611.0,82.51,66.06
2018,6,4,8,30,878.0,88.0,4.5,16.8,659.0,84.65,67.61
2018,6,4,8,45,890.5,90.5,4.5,17.15,703.0,86.51,68.91
2018,6,4,9,0,903.0,93.0,4.5,17.5,747.0,88.21,70.09
2018,6,4,9,15,912.0,95.5,4.5,17.75,786.0,89.63,71.07
2018,6,4,9,30,921.0,98.0,4.5,18.0,825.0,90.89,71.91
2018,6,4,9,45,927.0,101.0,4.5,18.25,859.0,111.14,70.49
2018,6,4,10,0,933.0,104.0,4.5,18.5,893.0,168.2,95.0
2018,6,4,10,15,934.5,107.5,4.55,18.6,919.5,225.7,134.73
2018,6,4,10,30,936.0,111.0,4.6,18.7,946.0,283.42,182.12
2018,6,4,10,45,946.5,109.0,4.65,18.8,969.5,340.55,232.02
2018,6,4,11,0,957.0,107.0,4.7,18.9,993.0,398.35,283.46
2018,6,4,11,15,959.5,107.0,4.7,18.95,1006.5,454.69,333.68
2018,6,4,11,30,962.0,107.0,4.7,19.0,1020.0,510.47,382.49
2018,6,4,11,45,963.0,107.5,4.75,19.0,1026.5,565.09,429.4
2018,6,4,12,0,964.0,108.0,4.8,19.0,1033.0,618.65,474.31
2018,6,4,12,15,963.0,108.5,4.8,19.0,1032.0,669.73,516.08
2018,6,4,12,30,962.0,109.0,4.8,19.0,1031.0,719.13,555.55
2018,6,4,12,45,959.0,109.5,4.85,19.0,1022.0,765.2,591.95
2018,6,4,13,0,956.0,110.0,4.9,19.0,1013.0,808.93,625.97
2018,6,4,13,15,954.0,108.5,4.9,18.95,997.0,849.18,655.12
2018,6,4,13,30,952.0,107.0,4.9,18.9,981.0,886.61,682.05
2018,6,4,13,45,948.5,105.5,4.95,18.85,958.5,919.76,706.27
2018,6,4,14,0,945.0,104.0,5.0,18.8,936.0,949.68,728.3
2018,6,4,14,15,938.5,102.0,5.0,18.65,906.0,973.01,745.75
2018,6,4,14,30,932.0,100.0,5.0,18.5,876.0,992.72,760.83
2018,6,4,14,45,924.0,98.5,5.0,18.35,841.0,1007.85,772.91
2018,6,4,15,0,916.0,97.0,5.0,18.2,806.0,1019.3,782.62
2018,6,4,15,15,905.0,95.5,5.0,18.2,765.5,1024.07,787.45
2018,6,4,15,30,894.0,94.0,5.0,18.2,725.0,1025.14,789.92
2018,6,4,15,45,880.0,91.5,5.05,17.75,680.0,1018.35,788.91
2018,6,4,16,0,866.0,89.0,5.1,17.3,635.0,1007.97,785.55
2018,6,4,16,15,846.5,87.0,5.05,16.95,586.5,989.15,775.19
2018,6,4,16,30,827.0,85.0,5.0,16.6,538.0,979.91,771.76
2018,6,4,16,45,801.0,82.5,5.0,16.25,487.5,947.35,751.85
2018,6,4,17,0,775.0,80.0,5.0,15.9,437.0,911.99,729.71
2018,6,4,17,15,739.0,77.0,4.95,15.45,385.0,863.56,697.27
2018,6,4,17,30,703.0,74.0,4.9,15.0,333.0,820.13,667.73
2018,6,4,17,45,651.0,70.0,4.9,14.55,282.0,752.79,618.95
2018,6,4,18,0,599.0,66.0,4.9,14.1,231.0,685.23,567.92
2018,6,4,18,15,525.5,60.0,4.8,13.65,183.5,595.9,496.63
2018,6,4,18,30,452.0,54.0,4.7,13.2,136.0,508.24,423.42
2018,6,4,18,45,342.5,44.0,4.6,12.75,95.5,388.97,320.9
2018,6,4,19,0,233.0,34.0,4.5,12.3,55.0,281.84,213.5
2018,6,4,19,15,129.0,20.0,4.45,12.05,30.5,151.3,0.0
2018,6,4,19,30,25.0,6.0,4.4,11.8,6.0,22.6,0.0
2018,6,4,19,45,12.5,3.0,4.35,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,6,5,4,45,25.0,6.0,4.5,10.0,6.5,0.0,0.0
2018,6,5,5,0,50.0,12.0,4.5,10.1,13.0,9.44,0.0
2018,6,5,5,15,146.0,27.0,4.55,10.4,41.0,20.37,6.45
2018,6,5,5,30,242.0,42.0,4.6,10.7,69.0,31.64,21.61
2018,6,5,5,45,297.5,52.0,4.6,11.05,101.5,39.15,29.15
2018,6,5,6,0,353.0,62.0,4.6,11.4,134.0,46.59,36.23
2018,6,5,6,15,424.0,71.5,4.6,11.8,181.5,53.8,42.89
2018,6,5,6,30,495.0,81.0,4.6,12.2,229.0,63.1,51.23
2018,6,5,6,45,539.0,90.0,4.6,12.65,278.5,69.21,56.54
2018,6,5,7,0,583.0,99.0,4.6,13.1,328.0,75.16,61.58
2018,6,5,7,15,606.5,108.0,4.5,13.55,374.5,80.54,66.02
2018,6,5,7,30,630.0,117.0,4.4,14.0,421.0,85.66,70.16
2018,6,5,7,45,643.5,125.5,4.35,14.4,464.5,89.96,73.55
2018,6,5,8,0,657.0,134.0,4.3,14.8,508.0,93.96,76.65
2018,6,5,8,15,690.0,138.5,4.2,15.3,560.5,95.73,77.77
2018,6,5,8,30,723.0,143.0,4.1,15.8,613.0,97.42,78.84
2018,6,5,8,45,695.0,165.5,4.0,16.25,642.0,107.56,87.13
2018,6,5,9,0,667.0,188.0,3.9,16.7,671.0,116.87,94.64
2018,6,5,9,15,651.5,209.5,3.85,17.15,702.0,125.19,101.27
2018,6,5,9,30,636.0,231.0,3.8,17.6,733.0,132.78,107.24
2018,6,5,9,45,623.5,251.5,3.75,18.1,761.0,154.85,109.95
2018,6,5,10,0,611.0,272.0,3.7,18.6,789.0,205.9,136.53
2018,6,5,10,15,663.0,254.0,3.7,18.9,831.5,245.97,161.65
2018,6,5,10,30,715.0,236.0,3.7,19.2,874.0,292.22,196.75
2018,6,5,10,45,697.5,254.0,3.7,19.5,888.0,345.19,242.13
2018,6,5,11,0,680.0,272.0,3.7,19.8,902.0,396.8,286.64
2018,6,5,11,15,719.5,252.0,3.75,19.9,927.5,446.47,328.44
2018,6,5,11,30,759.0,232.0,3.8,20.0,953.0,499.33,372.44
2018,6,5,11,45,839.5,180.5,3.85,20.1,983.0,553.38,416.9
2018,6,5,12,0,920.0,129.0,3.9,20.2,1013.0,608.09,461.72
2018,6,5,12,15,877.0,157.5,3.95,20.2,999.5,650.64,496.26
2018,6,5,12,30,834.0,186.0,4.0,20.2,986.0,699.78,534.1
2018,6,5,12,45,824.5,190.5,4.05,20.2,975.5,742.23,566.83
2018,6,5,13,0,815.0,195.0,4.1,20.2,965.0,782.16,597.16
2018,6,5,13,15,859.5,162.5,4.2,20.15,963.0,830.97,634.83
2018,6,5,13,30,904.0,130.0,4.3,20.1,961.0,866.64,661.1
2018,6,5,13,45,907.5,123.5,4.35,20.05,940.5,900.51,685.43
2018,6,5,14,0,911.0,117.0,4.4,20.0,920.0,931.34,707.71
2018,6,5,14,15,903.0,116.5,4.45,19.85,891.0,954.22,724.98
2018,6,5,14,30,895.0,116.0,4.5,19.7,862.0,973.59,740.05
2018,6,5,14,45,873.5,119.5,4.55,19.6,822.5,980.47,746.55
2018,6,5,15,0,852.0,123.0,4.6,19.5,783.0,997.78,760.52
2018,6,5,15,15,851.0,115.0,4.6,19.5,745.5,991.18,757.37
2018,6,5,15,30,850.0,107.0,4.6,19.5,708.0,995.14,761.84
2018,6,5,15,45,839.5,102.5,4.65,19.0,664.5,1003.34,771.33
2018,6,5,16,0,829.0,98.0,4.7,18.5,621.0,994.2,768.91
2018,6,5,16,15,813.0,93.5,4.7,18.15,574.0,975.93,759.39
2018,6,5,16,30,797.0,89.0,4.7,17.8,527.0,954.33,747.56
2018,6,5,16,45,775.0,86.5,4.7,17.45,479.0,926.07,730.85
2018,6,5,17,0,753.0,84.0,4.7,17.1,431.0,894.99,711.87
2018,6,5,17,15,719.5,80.0,4.65,16.55,380.5,848.05,680.93
2018,6,5,17,30,686.0,76.0,4.6,16.0,330.0,806.49,653.2
2018,6,5,17,45,617.5,72.5,4.55,15.5,275.5,724.49,593.35
2018,6,5,18,0,549.0,69.0,4.5,15.0,221.0,642.97,531.59
2018,6,5,18,15,479.0,60.5,4.45,14.45,174.0,554.93,461.86
2018,6,5,18,30,409.0,52.0,4.4,13.9,127.0,469.13,390.61
2018,6,5,18,45,335.5,42.5,4.3,13.4,92.0,382.25,314.75
2018,6,5,19,0,262.0,33.0,4.2,12.9,57.0,299.28,228.43
2018,6,5,19,15,151.5,20.5,4.1,12.55,32.5,169.83,0.0
2018,6,5,19,30,41.0,8.0,4.0,12.2,8.0,35.64,0.0
2018,6,5,19,45,20.5,4.0,3.95,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.0,4.1,11.25,6.5,0.0,0.0
2018,6,6,5,0,51.0,12.0,4.1,11.3,13.0,9.44,0.0
2018,6,6,5,15,120.5,25.0,4.1,11.5,36.5,18.86,5.72
2018,6,6,5,30,190.0,38.0,4.1,11.7,60.0,28.56,18.9
2018,6,6,5,45,261.0,51.5,4.1,11.9,96.5,38.55,28.53
2018,6,6,6,0,332.0,65.0,4.1,12.1,133.0,48.47,37.81
2018,6,6,6,15,402.0,75.5,4.1,12.45,180.5,56.26,44.98
2018,6,6,6,30,472.0,86.0,4.1,12.8,228.0,64.03,51.94
2018,6,6,6,45,556.5,89.0,4.1,13.2,286.0,68.72,55.98
2018,6,6,7,0,641.0,92.0,4.1,13.6,344.0,71.14,57.89
2018,6,6,7,15,674.0,97.0,4.1,14.05,394.0,74.22,60.31
2018,6,6,7,30,707.0,102.0,4.1,14.5,444.0,77.23,62.63
2018,6,6,7,45,732.0,106.0,4.1,14.95,492.5,79.36,64.15
2018,6,6,8,0,757.0,110.0,4.1,15.4,541.0,88.23,71.51
2018,6,6,8,15,775.5,114.0,4.1,15.85,588.0,90.14,72.79
2018,6,6,8,30,794.0,118.0,4.1,16.3,635.0,91.92,73.97
2018,6,6,8,45,808.0,121.0,4.15,16.7,677.5,92.82,74.41
2018,6,6,9,0,822.0,124.0,4.2,17.1,720.0,93.61,74.78
2018,6,6,9,15,835.0,126.0,4.2,17.35,759.0,93.68,74.59
2018,6,6,9,30,848.0,128.0,4.2,17.6,798.0,93.67,74.36
2018,6,6,9,45,858.0,128.5,4.2,17.9,831.0,121.28,79.74
2018,6,6,10,0,868.0,129.0,4.2,18.2,864.0,173.84,101.99
2018,6,6,10,15,874.0,131.5,4.25,18.3,891.5,228.06,139.24
2018,6,6,10,30,880.0,134.0,4.3,18.4,919.0,283.01,184.04
2018,6,6,10,45,884.5,135.0,4.35,18.55,939.5,337.28,231.44
2018,6,6,11,0,889.0,136.0,4.4,18.7,960.0,391.7,279.84
2018,6,6,11,15,892.0,136.5,4.4,18.75,973.5,445.23,327.34
2018,6,6,11,30,895.0,137.0,4.4,18.8,987.0,498.4,373.65
2018,6,6,11,45,896.0,138.0,4.4,18.9,994.0,550.37,417.84
2018,6,6,12,0,897.0,139.0,4.4,19.0,1001.0,601.47,460.18
2018,6,6,12,15,888.0,145.5,4.4,18.95,998.0,649.13,499.05
2018,6,6,12,30,879.0,152.0,4.4,18.9,995.0,694.83,535.47
2018,6,6,12,45,865.0,159.0,4.4,18.9,983.0,735.25,567.07
2018,6,6,13,0,851.0,166.0,4.4,18.9,971.0,785.2,604.45
2018,6,6,13,15,846.5,165.5,4.4,18.8,955.5,822.96,633.18
2018,6,6,13,30,842.0,165.0,4.4,18.7,940.0,857.91,659.1
2018,6,6,13,45,835.5,164.0,4.4,18.6,917.5,887.74,680.7
2018,6,6,14,0,829.0,163.0,4.4,18.5,895.0,914.34,700.09
2018,6,6,14,15,820.0,161.5,4.4,18.3,866.0,934.84,715.61
2018,6,6,14,30,811.0,160.0,4.4,18.1,837.0,951.81,728.84
2018,6,6,14,45,798.5,158.5,4.4,17.9,802.0,961.84,737.42
2018,6,6,15,0,786.0,157.0,4.4,17.7,767.0,968.17,743.65
2018,6,6,15,15,772.0,154.0,4.4,17.7,727.5,967.82,744.86
2018,6,6,15,30,758.0,151.0,4.4,17.7,688.0,973.2,750.27
2018,6,6,15,45,737.0,149.0,4.45,17.0,644.0,960.22,745.45
2018,6,6,16,0,716.0,147.0,4.5,16.3,600.0,943.8,738.34
2018,6,6,16,15,689.5,143.5,4.45,15.85,552.5,916.73,722.09
2018,6,6,16,30,663.0,140.0,4.4,15.4,505.0,886.59,703.55
2018,6,6,16,45,630.5,135.0,4.4,14.95,456.0,845.81,677.36
2018,6,6,17,0,598.0,130.0,4.4,14.5,407.0,802.52,648.83
2018,6,6,17,15,558.0,122.5,4.35,14.05,357.5,738.0,603.18
2018,6,6,17,30,518.0,115.0,4.3,13.6,308.0,683.31,563.91
2018,6,6,17,45,465.5,105.5,4.2,13.15,259.5,613.75,511.34
2018,6,6,18,0,413.0,96.0,4.1,12.7,211.0,544.98,457.53
2018,6,6,18,15,345.0,83.5,4.0,12.4,166.5,459.68,387.6
2018,6,6,18,30,277.0,71.0,3.9,12.1,122.0,377.51,317.12
2018,6,6,18,45,195.0,55.0,3.85,11.75,85.5,266.45,220.72
2018,6,6,19,0,113.0,39.0,3.8,11.4,49.0,179.48,136.8
2018,6,6,19,15,60.5,22.5,3.7,11.3,27.5,95.12,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.2,6.0,10.45,0.0
2018,6,6,19,45,4.0,3.0,3.55,11.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,10.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,10.4,12.0,8.65,0.0
2018,6,7,5,15,118.0,28.0,3.5,10.7,40.0,20.89,7.19
2018,6,7,5,30,204.0,45.0,3.5,11.0,68.0,33.58,23.3
2018,6,7,5,45,295.0,56.0,3.55,11.3,107.5,41.92,31.6
2018,6,7,6,0,386.0,67.0,3.6,11.6,147.0,50.31,39.54
2018,6,7,6,15,456.0,76.5,3.6,12.05,195.5,57.52,46.19
2018,6,7,6,30,526.0,86.0,3.6,12.5,244.0,67.29,54.92
2018,6,7,6,45,576.5,92.5,3.65,12.95,294.5,71.59,58.59
2018,6,7,7,0,627.0,99.0,3.7,13.4,345.0,75.87,62.13
2018,6,7,7,15,664.0,104.0,3.65,13.85,396.5,78.83,64.42
2018,6,7,7,30,701.0,109.0,3.6,14.3,448.0,81.75,66.63
2018,6,7,7,45,730.0,112.0,3.6,14.7,498.0,83.14,67.51
2018,6,7,8,0,759.0,115.0,3.6,15.1,548.0,84.53,68.37
2018,6,7,8,15,781.0,118.0,3.6,15.55,596.0,92.92,75.26
2018,6,7,8,30,803.0,121.0,3.6,16.0,644.0,94.07,75.89
2018,6,7,8,45,821.0,122.5,3.65,16.4,688.0,94.11,75.59
2018,6,7,9,0,839.0,124.0,3.7,16.8,732.0,94.12,75.29
2018,6,7,9,15,855.5,124.0,3.75,17.1,772.5,93.19,74.24
2018,6,7,9,30,872.0,124.0,3.8,17.4,813.0,102.51,81.88
2018,6,7,9,45,887.0,122.0,3.85,17.7,848.5,119.63,78.04
2018,6,7,10,0,902.0,120.0,3.9,18.0,884.0,172.99,100.1
2018,6,7,10,15,911.0,120.0,3.9,18.15,912.5,228.18,137.74
2018,6,7,10,30,920.0,120.0,3.9,18.3,941.0,284.37,183.38
2018,6,7,10,45,927.5,118.5,3.95,18.45,962.5,340.08,231.95
2018,6,7,11,0,935.0,117.0,4.0,18.6,984.0,396.16,281.75
2018,6,7,11,15,938.0,117.5,4.0,18.6,998.0,451.86,331.14
2018,6,7,11,30,941.0,118.0,4.0,18.6,1012.0,507.12,379.24
2018,6,7,11,45,943.0,118.0,4.05,18.65,1019.0,560.96,425.08
2018,6,7,12,0,945.0,118.0,4.1,18.7,1026.0,613.88,469.02
2018,6,7,12,15,943.0,119.0,4.1,18.7,1024.5,663.96,509.68
2018,6,7,12,30,941.0,120.0,4.1,18.7,1023.0,712.38,548.08
2018,6,7,12,45,937.5,120.5,4.1,18.65,1014.0,757.46,583.29
2018,6,7,13,0,934.0,121.0,4.1,18.6,1005.0,800.22,616.12
2018,6,7,13,15,932.0,120.0,4.1,18.55,990.0,840.38,645.31
2018,6,7,13,30,930.0,119.0,4.1,18.5,975.0,877.83,671.96
2018,6,7,13,45,926.5,117.5,4.05,18.45,953.0,910.66,695.09
2018,6,7,14,0,923.0,116.0,4.0,18.4,931.0,940.33,716.0
2018,6,7,14,15,917.0,113.5,4.0,18.3,901.5,963.47,732.88
2018,6,7,14,30,911.0,111.0,4.0,18.2,872.0,983.06,747.48
2018,6,7,14,45,903.0,109.0,4.0,18.05,837.0,997.64,758.95
2018,6,7,15,0,895.0,107.0,4.0,17.9,802.0,1008.56,768.12
2018,6,7,15,15,883.0,105.0,4.0,17.9,761.5,1011.86,771.83
2018,6,7,15,30,871.0,103.0,4.0,17.9,721.0,1011.48,773.25
2018,6,7,15,45,851.5,100.0,3.95,17.45,672.5,998.7,767.31
2018,6,7,16,0,832.0,97.0,3.9,17.0,624.0,995.75,768.39
2018,6,7,16,15,812.5,93.5,3.85,16.7,575.5,975.21,756.82
2018,6,7,16,30,793.0,90.0,3.8,16.4,527.0,951.39,743.06
2018,6,7,16,45,769.0,88.0,3.8,16.05,479.5,921.83,725.59
2018,6,7,17,0,745.0,86.0,3.8,15.7,432.0,889.49,705.84
2018,6,7,17,15,708.0,82.5,3.75,15.3,380.5,846.71,677.88
2018,6,7,17,30,671.0,79.0,3.7,14.9,329.0,796.2,643.42
2018,6,7,17,45,631.5,73.0,3.65,14.5,281.0,738.65,602.4
2018,6,7,18,0,592.0,67.0,3.6,14.1,233.0,680.43,559.1
2018,6,7,18,15,525.5,60.5,3.55,13.65,186.0,596.98,493.86
2018,6,7,18,30,459.0,54.0,3.5,13.2,139.0,515.03,426.59
2018,6,7,18,45,361.0,44.0,3.4,12.75,99.0,405.3,333.3
2018,6,7,19,0,263.0,34.0,3.3,12.3,59.0,304.25,235.23
2018,6,7,19,15,151.5,21.0,3.25,12.05,33.5,171.97,0.0
2018,6,7,19,30,40.0,8.0,3.2,11.8,8.0,34.96,0.0
2018,6,7,19,45,20.0,4.0,3.15,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.9,10.5,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,10.6,14.0,9.44,0.0
2018,6,8,5,15,179.5,25.5,2.9,11.05,43.0,19.4,6.41
2018,6,8,5,30,289.0,39.0,2.9,11.5,72.0,29.75,19.98
2018,6,8,5,45,376.5,48.5,2.9,11.9,113.0,39.4,29.3
2018,6,8,6,0,464.0,58.0,2.9,12.3,154.0,46.89,36.39
2018,6,8,6,15,526.0,65.0,2.9,12.9,201.5,52.18,41.27
2018,6,8,6,30,588.0,72.0,2.9,13.5,249.0,57.5,45.98
2018,6,8,6,45,633.0,76.5,2.85,14.1,298.5,60.75,48.7
2018,6,8,7,0,678.0,81.0,2.8,14.7,348.0,64.04,51.36
2018,6,8,7,15,710.5,85.0,2.85,15.35,398.5,66.76,53.45
2018,6,8,7,30,743.0,89.0,2.9,16.0,449.0,75.15,60.44
2018,6,8,7,45,768.5,91.5,2.95,16.6,498.0,76.74,61.45
2018,6,8,8,0,794.0,94.0,3.0,17.2,547.0,78.32,62.45
2018,6,8,8,15,813.0,96.0,3.0,17.7,593.5,79.37,63.02
2018,6,8,8,30,832.0,98.0,3.0,18.2,640.0,80.38,63.56
2018,6,8,8,45,847.5,99.0,3.05,18.7,683.0,90.14,71.53
2018,6,8,9,0,863.0,100.0,3.1,19.2,726.0,90.89,71.84
2018,6,8,9,15,874.5,102.0,3.1,19.5,765.0,91.95,72.47
2018,6,8,9,30,886.0,104.0,3.1,19.8,804.0,92.85,73.0
2018,6,8,9,45,895.5,104.0,3.1,20.1,837.0,110.89,70.23
2018,6,8,10,0,905.0,104.0,3.1,20.4,870.0,164.78,92.53
2018,6,8,10,15,912.0,104.5,3.1,20.55,897.5,219.77,129.7
2018,6,8,10,30,919.0,105.0,3.1,20.7,925.0,275.54,174.62
2018,6,8,10,45,924.0,105.0,3.1,20.9,946.0,331.03,222.49
2018,6,8,11,0,929.0,105.0,3.1,21.1,967.0,386.67,271.27
2018,6,8,11,15,931.5,105.5,3.1,21.15,980.5,441.58,319.3
2018,6,8,11,30,934.0,106.0,3.1,21.2,994.0,495.99,365.95
2018,6,8,11,45,935.5,106.0,3.15,21.25,1000.5,548.9,410.39
2018,6,8,12,0,937.0,106.0,3.2,21.3,1007.0,600.84,452.89
2018,6,8,12,15,935.5,106.5,3.2,21.3,1005.5,650.14,492.28
2018,6,8,12,30,934.0,107.0,3.2,21.3,1004.0,697.78,529.44
2018,6,8,12,45,931.0,108.0,3.2,21.25,996.0,742.88,563.99
2018,6,8,13,0,928.0,109.0,3.2,21.2,988.0,785.74,596.23
2018,6,8,13,15,927.0,107.0,3.2,21.1,973.0,825.18,624.17
2018,6,8,13,30,926.0,105.0,3.2,21.0,958.0,861.94,649.91
2018,6,8,13,45,924.0,102.5,3.2,20.9,936.5,894.51,672.74
2018,6,8,14,0,922.0,100.0,3.2,20.8,915.0,923.96,693.48
2018,6,8,14,15,917.5,98.0,3.15,20.6,887.0,948.39,710.78
2018,6,8,14,30,913.0,96.0,3.1,20.4,859.0,969.39,725.89
2018,6,8,14,45,907.0,93.5,3.1,20.25,825.5,984.93,737.71
2018,6,8,15,0,901.0,91.0,3.1,20.1,792.0,996.87,747.33
2018,6,8,15,15,891.0,89.0,3.1,20.1,752.5,1001.78,752.0
2018,6,8,15,30,881.0,87.0,3.1,20.1,713.0,1003.04,754.47
2018,6,8,15,45,870.0,84.0,3.0,19.6,669.5,998.51,753.84
2018,6,8,16,0,859.0,81.0,2.9,19.1,626.0,990.44,750.99
2018,6,8,16,15,844.0,78.0,2.85,18.8,579.5,974.85,743.04
2018,6,8,16,30,829.0,75.0,2.8,18.5,533.0,956.02,732.97
2018,6,8,16,45,808.0,72.0,2.75,18.15,484.0,928.07,716.7
2018,6,8,17,0,787.0,69.0,2.7,17.8,435.0,909.37,706.79
2018,6,8,17,15,755.0,66.0,2.65,17.45,384.5,865.03,678.39
2018,6,8,17,30,723.0,63.0,2.6,17.1,334.0,818.78,648.01
2018,6,8,17,45,679.5,59.0,2.55,16.7,284.0,758.64,606.43
2018,6,8,18,0,636.0,55.0,2.5,16.3,234.0,697.81,562.55
2018,6,8,18,15,571.5,50.5,2.45,15.85,187.5,624.64,507.0
2018,6,8,18,30,507.0,46.0,2.4,15.4,141.0,547.05,444.9
2018,6,8,18,45,409.0,38.0,2.35,14.95,100.5,439.14,355.37
2018,6,8,19,0,311.0,30.0,2.3,14.5,60.0,337.4,258.88
2018,6,8,19,15,185.5,19.0,2.25,14.25,34.5,195.76,0.0
2018,6,8,19,30,60.0,8.0,2.2,14.0,9.0,49.33,0.0
2018,6,8,19,45,30.0,4.0,2.2,13.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.0,11.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.1,11.5,10.0,7.87,0.0
2018,6,9,5,15,36.5,24.5,3.15,11.5,28.0,18.43,5.9
2018,6,9,5,30,59.0,39.0,3.2,11.5,46.0,29.0,19.34
2018,6,9,5,45,83.5,57.5,3.25,11.55,72.0,42.0,31.65
2018,6,9,6,0,108.0,76.0,3.3,11.6,98.0,54.83,43.59
2018,6,9,6,15,145.5,94.5,3.3,11.65,133.0,67.64,55.33
2018,6,9,6,30,183.0,113.0,3.3,11.7,168.0,78.84,65.42
2018,6,9,6,45,223.0,131.0,3.3,11.75,210.0,90.49,75.71
2018,6,9,7,0,263.0,149.0,3.3,11.8,252.0,101.88,85.6
2018,6,9,7,15,301.5,164.0,3.35,12.0,298.0,111.26,93.52
2018,6,9,7,30,340.0,179.0,3.4,12.2,344.0,120.41,101.13
2018,6,9,7,45,369.0,194.0,3.4,12.35,390.0,129.11,108.28
2018,6,9,8,0,398.0,209.0,3.4,12.5,436.0,131.7,110.09
2018,6,9,8,15,416.0,223.5,3.45,12.7,478.5,138.08,115.16
2018,6,9,8,30,434.0,238.0,3.5,12.9,521.0,144.07,119.87
2018,6,9,8,45,426.0,259.5,3.5,13.15,552.5,152.53,126.64
2018,6,9,9,0,418.0,281.0,3.5,13.4,584.0,160.29,132.79
2018,6,9,9,15,446.5,286.0,3.55,13.7,625.5,160.47,132.49
2018,6,9,9,30,475.0,291.0,3.6,14.0,667.0,160.54,132.15
2018,6,9,9,45,477.5,308.0,3.65,14.25,699.0,178.14,132.64
2018,6,9,10,0,480.0,325.0,3.7,14.5,731.0,221.42,155.99
2018,6,9,10,15,480.5,339.5,3.8,14.75,757.0,264.34,186.59
2018,6,9,10,30,481.0,354.0,3.9,15.0,783.0,308.16,221.69
2018,6,9,10,45,474.0,369.0,4.0,15.25,800.0,350.98,257.88
2018,6,9,11,0,467.0,384.0,4.1,15.5,817.0,393.77,294.34
2018,6,9,11,15,481.5,386.5,4.15,15.65,839.0,437.81,331.13
2018,6,9,11,30,496.0,389.0,4.2,15.8,861.0,483.58,368.89
2018,6,9,11,45,530.0,376.5,4.25,15.9,884.0,531.3,407.67
2018,6,9,12,0,564.0,364.0,4.3,16.0,907.0,581.53,447.95
2018,6,9,12,15,724.5,260.5,4.4,16.1,957.0,641.79,496.95
2018,6,9,12,30,885.0,157.0,4.5,16.2,1007.0,700.73,545.68
2018,6,9,12,45,910.5,139.5,4.55,16.25,1008.0,751.78,586.1
2018,6,9,13,0,936.0,122.0,4.6,16.3,1009.0,801.56,625.06
2018,6,9,13,15,846.5,173.0,4.6,16.25,965.5,827.95,643.9
2018,6,9,13,30,757.0,224.0,4.6,16.2,922.0,846.16,656.36
2018,6,9,13,45,742.5,225.0,4.65,16.2,896.0,870.22,675.04
2018,6,9,14,0,728.0,226.0,4.7,16.2,870.0,890.7,691.01
2018,6,9,14,15,671.0,243.5,4.75,16.05,822.5,883.79,686.88
2018,6,9,14,30,614.0,261.0,4.8,15.9,775.0,870.86,678.49
2018,6,9,14,45,673.5,219.5,4.8,15.75,762.0,910.81,710.91
2018,6,9,15,0,733.0,178.0,4.8,15.6,749.0,946.36,737.87
2018,6,9,15,15,786.5,144.5,4.8,15.6,728.5,971.86,757.21
2018,6,9,15,30,840.0,111.0,4.8,15.6,708.0,1002.58,780.43
2018,6,9,15,45,847.0,101.0,4.8,15.25,671.0,994.91,777.74
2018,6,9,16,0,854.0,91.0,4.8,14.9,634.0,997.41,782.69
2018,6,9,16,15,828.0,89.0,4.8,14.7,582.5,985.19,776.79
2018,6,9,16,30,802.0,87.0,4.8,14.5,531.0,956.64,759.29
2018,6,9,16,45,758.5,86.0,4.75,14.25,475.0,908.62,727.25
2018,6,9,17,0,715.0,85.0,4.7,14.0,419.0,858.18,692.98
2018,6,9,17,15,664.5,83.0,4.7,13.75,365.5,804.38,655.76
2018,6,9,17,30,614.0,81.0,4.7,13.5,312.0,743.63,612.15
2018,6,9,17,45,561.0,75.0,4.65,13.25,262.5,674.47,560.31
2018,6,9,18,0,508.0,69.0,4.6,13.0,213.0,605.46,506.69
2018,6,9,18,15,463.0,59.5,4.55,12.7,171.0,539.84,453.59
2018,6,9,18,30,418.0,50.0,4.5,12.4,129.0,475.23,398.67
2018,6,9,18,45,328.0,42.0,4.4,12.15,93.0,376.38,312.74
2018,6,9,19,0,238.0,34.0,4.3,11.9,57.0,283.54,222.55
2018,6,9,19,15,137.0,21.5,4.25,11.75,33.0,163.05,4.28
2018,6,9,19,30,36.0,9.0,4.2,11.6,9.0,32.92,0.0
2018,6,9,19,45,18.0,4.5,4.1,11.45,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,4,45,34.0,6.5,3.1,8.3,7.5,0.0,0.0
2018,6,10,5,0,68.0,13.0,3.1,8.4,15.0,10.23,0.0
2018,6,10,5,15,182.0,25.5,3.05,8.85,43.5,19.41,6.72
2018,6,10,5,30,296.0,38.0,3.0,9.3,72.0,31.09,21.37
2018,6,10,5,45,388.5,47.0,2.95,9.75,114.0,38.24,28.55
2018,6,10,6,0,481.0,56.0,2.9,10.2,156.0,45.44,35.41
2018,6,10,6,15,547.0,63.0,2.85,10.9,205.0,50.87,40.43
2018,6,10,6,30,613.0,70.0,2.8,11.6,254.0,56.32,45.28
2018,6,10,6,45,657.0,74.5,2.75,12.3,304.5,59.67,48.09
2018,6,10,7,0,701.0,79.0,2.7,13.0,355.0,63.03,50.82
2018,6,10,7,15,731.5,83.0,2.65,13.65,405.5,71.21,57.75
2018,6,10,7,30,762.0,87.0,2.6,14.3,456.0,74.1,59.92
2018,6,10,7,45,785.5,90.5,2.6,15.0,505.5,76.43,61.57
2018,6,10,8,0,809.0,94.0,2.6,15.7,555.0,78.68,63.13
2018,6,10,8,15,827.5,95.5,2.55,16.2,601.5,79.43,63.44
2018,6,10,8,30,846.0,97.0,2.5,16.7,648.0,89.08,71.38
2018,6,10,8,45,860.0,98.5,2.45,17.2,691.0,90.22,72.0
2018,6,10,9,0,874.0,100.0,2.4,17.7,734.0,91.23,72.53
2018,6,10,9,15,885.0,101.5,2.4,18.0,772.5,92.02,72.94
2018,6,10,9,30,896.0,103.0,2.4,18.3,811.0,92.67,73.25
2018,6,10,9,45,905.0,103.0,2.45,18.6,844.0,110.48,70.38
2018,6,10,10,0,914.0,103.0,2.5,18.9,877.0,164.76,92.75
2018,6,10,10,15,921.5,102.0,2.65,19.05,904.0,219.43,129.67
2018,6,10,10,30,929.0,101.0,2.8,19.2,931.0,274.88,174.53
2018,6,10,10,45,935.5,100.0,2.9,19.35,952.0,330.63,222.9
2018,6,10,11,0,942.0,99.0,3.0,19.5,973.0,386.66,272.4
2018,6,10,11,15,945.5,98.0,3.15,19.5,986.5,441.57,321.06
2018,6,10,11,30,949.0,97.0,3.3,19.5,1000.0,496.01,368.51
2018,6,10,11,45,951.5,96.0,3.4,19.45,1006.5,549.29,413.98
2018,6,10,12,0,954.0,95.0,3.5,19.4,1013.0,601.61,457.58
2018,6,10,12,15,952.5,95.5,3.55,19.35,1011.5,651.44,498.12
2018,6,10,12,30,951.0,96.0,3.6,19.3,1010.0,699.57,536.43
2018,6,10,12,45,948.5,96.0,3.7,19.25,1001.5,744.66,571.9
2018,6,10,13,0,946.0,96.0,3.8,19.2,993.0,787.46,605.0
2018,6,10,13,15,944.0,94.5,3.85,19.1,977.5,826.83,633.34
2018,6,10,13,30,942.0,93.0,3.9,19.0,962.0,863.44,659.69
2018,6,10,13,45,939.0,91.5,3.95,18.95,940.5,896.24,683.26
2018,6,10,14,0,936.0,90.0,4.0,18.9,919.0,925.9,704.71
2018,6,10,14,15,930.0,88.5,4.0,18.75,890.0,949.56,722.08
2018,6,10,14,30,924.0,87.0,4.0,18.6,861.0,969.71,737.19
2018,6,10,14,45,917.0,85.5,4.05,18.45,827.0,985.36,749.68
2018,6,10,15,0,910.0,84.0,4.1,18.3,793.0,997.4,759.91
2018,6,10,15,15,900.0,82.5,4.1,18.3,754.0,1002.85,765.07
2018,6,10,15,30,890.0,81.0,4.1,18.3,715.0,1004.67,767.96
2018,6,10,15,45,878.0,78.5,4.15,17.85,671.5,999.67,767.98
2018,6,10,16,0,866.0,76.0,4.2,17.4,628.0,991.12,765.72
2018,6,10,16,15,850.0,73.5,4.2,17.15,581.0,975.06,757.45
2018,6,10,16,30,834.0,71.0,4.2,16.9,534.0,955.77,746.97
2018,6,10,16,45,813.5,68.5,4.2,16.6,485.5,928.9,731.19
2018,6,10,17,0,793.0,66.0,4.2,16.3,437.0,911.23,721.89
2018,6,10,17,15,764.0,63.0,4.2,15.9,387.0,869.84,695.23
2018,6,10,17,30,735.0,60.0,4.2,15.5,337.0,826.46,666.46
2018,6,10,17,45,695.5,56.0,4.15,15.1,287.5,770.01,626.5
2018,6,10,18,0,656.0,52.0,4.1,14.7,238.0,712.73,584.22
2018,6,10,18,15,597.5,47.0,4.0,14.3,191.5,636.56,524.83
2018,6,10,18,30,539.0,42.0,3.9,13.9,145.0,569.16,469.26
2018,6,10,18,45,447.5,36.0,3.8,13.45,105.0,468.75,384.02
2018,6,10,19,0,356.0,30.0,3.7,13.0,65.0,373.61,292.04
2018,6,10,19,15,217.5,19.5,3.65,12.75,37.5,222.47,25.18
2018,6,10,19,30,79.0,9.0,3.6,12.5,10.0,63.83,0.0
2018,6,10,19,45,39.5,4.5,3.5,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,45,42.5,6.0,2.6,11.3,7.0,0.0,0.0
2018,6,11,5,0,85.0,12.0,2.6,11.4,14.0,9.44,0.0
2018,6,11,5,15,222.0,23.5,2.6,11.85,45.0,19.28,6.56
2018,6,11,5,30,359.0,35.0,2.6,12.3,76.0,28.87,19.18
2018,6,11,5,45,442.0,42.0,2.55,12.75,117.0,34.54,24.93
2018,6,11,6,0,525.0,49.0,2.5,13.2,158.0,40.33,30.42
2018,6,11,6,15,589.5,53.5,2.45,13.85,206.5,44.12,33.93
2018,6,11,6,30,654.0,58.0,2.4,14.5,255.0,51.99,40.9
2018,6,11,6,45,693.0,62.5,2.4,15.2,305.0,55.86,44.16
2018,6,11,7,0,732.0,67.0,2.4,15.9,355.0,59.71,47.31
2018,6,11,7,15,760.0,70.5,2.35,16.55,405.0,62.59,49.55
2018,6,11,7,30,788.0,74.0,2.3,17.2,455.0,65.43,51.7
2018,6,11,7,45,809.5,77.0,2.25,17.9,504.5,67.73,53.35
2018,6,11,8,0,831.0,80.0,2.2,18.6,554.0,78.04,61.85
2018,6,11,8,15,846.5,83.0,2.25,19.05,600.5,80.6,63.71
2018,6,11,8,30,862.0,86.0,2.3,19.5,647.0,83.01,65.44
2018,6,11,8,45,874.5,88.5,2.3,19.95,690.5,84.87,66.7
2018,6,11,9,0,887.0,91.0,2.3,20.4,734.0,86.57,67.84
2018,6,11,9,15,893.5,94.5,2.35,20.8,772.0,88.47,69.17
2018,6,11,9,30,900.0,98.0,2.4,21.2,810.0,90.16,70.32
2018,6,11,9,45,902.0,103.0,2.45,21.55,842.0,110.04,69.4
2018,6,11,10,0,904.0,108.0,2.5,21.9,874.0,166.0,93.05
2018,6,11,10,15,910.5,109.0,2.55,22.15,901.5,221.08,129.8
2018,6,11,10,30,917.0,110.0,2.6,22.4,929.0,276.9,174.22
2018,6,11,10,45,921.5,111.5,2.65,22.7,950.5,332.99,221.96
2018,6,11,11,0,926.0,113.0,2.7,23.0,972.0,389.24,270.57
2018,6,11,11,15,929.5,112.5,2.85,23.2,986.0,443.83,317.84
2018,6,11,11,30,933.0,112.0,3.0,23.4,1000.0,498.03,363.91
2018,6,11,11,45,935.0,112.5,3.1,23.55,1007.5,551.54,408.29
2018,6,11,12,0,937.0,113.0,3.2,23.7,1015.0,604.18,450.84
2018,6,11,12,15,938.5,111.5,3.3,23.75,1014.5,654.04,490.5
2018,6,11,12,30,940.0,110.0,3.4,23.8,1014.0,702.44,528.18
2018,6,11,12,45,941.0,108.0,3.55,23.85,1006.5,748.36,563.53
2018,6,11,13,0,942.0,106.0,3.7,23.9,999.0,792.21,596.81
2018,6,11,13,15,939.5,105.0,3.8,23.9,984.0,831.83,624.93
2018,6,11,13,30,937.0,104.0,3.9,23.9,969.0,868.7,650.92
2018,6,11,13,45,933.0,103.0,4.0,23.9,947.0,901.35,674.05
2018,6,11,14,0,929.0,102.0,4.1,23.9,925.0,930.85,695.09
2018,6,11,14,15,923.0,100.5,4.15,23.85,896.5,954.75,712.32
2018,6,11,14,30,917.0,99.0,4.2,23.8,868.0,975.17,727.34
2018,6,11,14,45,909.5,97.5,4.25,23.75,834.0,990.62,739.18
2018,6,11,15,0,902.0,96.0,4.3,23.7,800.0,1002.46,748.8
2018,6,11,15,15,891.5,94.5,4.3,23.7,760.5,1007.72,753.74
2018,6,11,15,30,881.0,93.0,4.3,23.7,721.0,1009.35,756.46
2018,6,11,15,45,868.0,90.0,4.35,23.35,677.0,1003.12,755.37
2018,6,11,16,0,855.0,87.0,4.4,23.0,633.0,993.32,752.05
2018,6,11,16,15,839.0,84.5,4.4,22.7,586.5,977.66,744.38
2018,6,11,16,30,823.0,82.0,4.4,22.4,540.0,971.48,743.37
2018,6,11,16,45,801.0,79.0,4.4,22.05,490.5,942.64,726.67
2018,6,11,17,0,779.0,76.0,4.4,21.7,441.0,910.97,707.87
2018,6,11,17,15,748.5,72.0,4.35,21.05,390.5,866.98,680.38
2018,6,11,17,30,718.0,68.0,4.3,20.4,340.0,820.97,650.63
2018,6,11,17,45,676.5,64.0,4.3,19.8,290.5,762.78,610.73
2018,6,11,18,0,635.0,60.0,4.3,19.2,241.0,711.01,573.85
2018,6,11,18,15,573.5,54.0,4.2,18.5,193.5,632.02,513.79
2018,6,11,18,30,512.0,48.0,4.1,17.8,146.0,554.6,451.82
2018,6,11,18,45,417.5,40.5,4.05,17.1,105.5,449.78,364.7
2018,6,11,19,0,323.0,33.0,4.0,16.4,65.0,350.02,271.84
2018,6,11,19,15,193.5,21.0,3.95,16.05,37.5,206.15,35.93
2018,6,11,19,30,64.0,9.0,3.9,15.7,10.0,53.09,0.0
2018,6,11,19,45,32.0,4.5,3.9,15.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,63.0,7.0,3.2,13.7,8.5,0.0,0.0
2018,6,12,5,0,126.0,14.0,3.2,14.0,17.0,11.02,0.0
2018,6,12,5,15,268.5,23.5,3.15,14.7,48.5,19.42,6.54
2018,6,12,5,30,411.0,33.0,3.1,15.4,80.0,27.46,17.7
2018,6,12,5,45,496.5,39.5,3.05,16.15,123.5,32.91,23.13
2018,6,12,6,0,582.0,46.0,3.0,16.9,167.0,38.5,28.33
2018,6,12,6,15,636.5,50.5,2.95,17.45,215.0,45.88,34.95
2018,6,12,6,30,691.0,55.0,2.9,18.0,263.0,50.07,38.62
2018,6,12,6,45,728.5,59.5,2.9,18.5,314.0,54.07,41.99
2018,6,12,7,0,766.0,64.0,2.9,19.0,365.0,58.04,45.25
2018,6,12,7,15,792.5,67.0,2.95,19.55,415.5,60.67,47.27
2018,6,12,7,30,819.0,70.0,3.0,20.1,466.0,63.27,49.23
2018,6,12,7,45,839.0,72.0,3.05,20.7,515.0,72.58,56.89
2018,6,12,8,0,859.0,74.0,3.1,21.3,564.0,74.87,58.5
2018,6,12,8,15,874.5,76.5,3.15,21.75,611.0,77.26,60.22
2018,6,12,8,30,890.0,79.0,3.2,22.2,658.0,79.51,61.81
2018,6,12,8,45,901.5,81.0,3.25,22.65,701.5,81.21,62.94
2018,6,12,9,0,913.0,83.0,3.3,23.1,745.0,82.76,63.96
2018,6,12,9,15,922.5,84.5,3.35,23.3,784.0,83.82,64.64
2018,6,12,9,30,932.0,86.0,3.4,23.5,823.0,84.75,65.22
2018,6,12,9,45,939.0,87.5,3.5,23.7,856.5,103.42,63.3
2018,6,12,10,0,946.0,89.0,3.6,23.9,890.0,159.92,86.26
2018,6,12,10,15,951.5,90.0,3.65,24.05,918.0,216.91,124.21
2018,6,12,10,30,957.0,91.0,3.7,24.2,946.0,274.52,170.12
2018,6,12,10,45,961.0,91.5,3.75,24.35,967.0,331.83,219.16
2018,6,12,11,0,965.0,92.0,3.8,24.5,988.0,389.16,269.13
2018,6,12,11,15,967.0,93.5,3.9,24.5,1002.5,446.17,318.76
2018,6,12,11,30,969.0,95.0,4.0,24.5,1017.0,502.63,367.05
2018,6,12,11,45,970.5,95.5,4.05,24.55,1024.5,557.42,412.8
2018,6,12,12,0,972.0,96.0,4.1,24.6,1032.0,611.19,456.56
2018,6,12,12,15,972.0,96.0,4.15,24.5,1031.5,662.48,497.68
2018,6,12,12,30,972.0,96.0,4.2,24.4,1031.0,712.15,536.66
2018,6,12,12,45,971.0,95.5,4.3,24.35,1023.0,758.86,572.78
2018,6,12,13,0,970.0,95.0,4.4,24.3,1015.0,803.34,606.51
2018,6,12,13,15,967.5,95.0,4.45,24.2,1000.5,844.6,635.65
2018,6,12,13,30,965.0,95.0,4.5,24.1,986.0,883.1,662.98
2018,6,12,13,45,961.5,94.0,4.55,23.95,964.0,916.89,687.22
2018,6,12,14,0,958.0,93.0,4.6,23.8,942.0,947.47,709.36
2018,6,12,14,15,953.0,92.0,4.65,23.6,914.0,973.35,728.57
2018,6,12,14,30,948.0,91.0,4.7,23.4,886.0,995.75,745.59
2018,6,12,14,45,940.5,89.5,4.7,23.25,851.5,1011.67,757.83
2018,6,12,15,0,933.0,88.0,4.7,23.1,817.0,1023.88,767.78
2018,6,12,15,15,923.0,86.5,4.7,23.1,777.0,1029.91,773.28
2018,6,12,15,30,913.0,85.0,4.7,23.1,737.0,1032.21,776.5
2018,6,12,15,45,901.0,83.0,4.7,22.6,693.0,1028.23,777.2
2018,6,12,16,0,889.0,81.0,4.7,22.1,649.0,1020.64,775.65
2018,6,12,16,15,872.5,79.0,4.7,21.75,601.5,1004.98,768.21
2018,6,12,16,30,856.0,77.0,4.7,21.4,554.0,986.04,758.57
2018,6,12,16,45,834.5,74.5,4.7,21.05,504.0,958.29,742.71
2018,6,12,17,0,813.0,72.0,4.7,20.7,454.0,939.79,733.25
2018,6,12,17,15,783.5,68.5,4.65,20.2,402.5,897.03,706.12
2018,6,12,17,30,754.0,65.0,4.6,19.7,351.0,852.15,676.8
2018,6,12,17,45,712.0,61.5,4.55,19.15,300.5,793.53,636.32
2018,6,12,18,0,670.0,58.0,4.5,18.6,250.0,733.91,593.34
2018,6,12,18,15,609.0,52.5,4.45,17.95,201.5,661.94,538.74
2018,6,12,18,30,548.0,47.0,4.4,17.3,153.0,584.71,476.91
2018,6,12,18,45,451.5,40.0,4.35,16.65,111.0,477.78,387.98
2018,6,12,19,0,355.0,33.0,4.3,16.0,69.0,375.87,293.23
2018,6,12,19,15,215.0,21.5,4.3,15.55,40.0,223.77,52.47
2018,6,12,19,30,75.0,10.0,4.3,15.1,11.0,61.83,0.0
2018,6,12,19,45,37.5,5.0,4.3,14.7,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
