Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,54.5,6.5,4.95,12.15,8.0,0.0,0.0
2018,6,13,5,0,109.0,13.0,5.0,12.3,16.0,10.23,0.0
2018,6,13,5,15,246.5,24.0,5.0,12.85,47.5,19.78,6.85
2018,6,13,5,30,384.0,35.0,5.0,13.4,79.0,28.99,19.16
2018,6,13,5,45,474.0,41.5,5.0,13.9,122.0,34.36,24.61
2018,6,13,6,0,564.0,48.0,5.0,14.4,165.0,39.89,29.85
2018,6,13,6,15,620.5,53.0,5.0,15.05,213.5,44.08,33.7
2018,6,13,6,30,677.0,58.0,5.0,15.7,262.0,52.28,40.94
2018,6,13,6,45,716.0,62.0,5.0,16.3,312.5,55.81,43.91
2018,6,13,7,0,755.0,66.0,5.0,16.9,363.0,59.35,46.79
2018,6,13,7,15,782.0,69.5,5.0,17.5,413.5,62.28,49.08
2018,6,13,7,30,809.0,73.0,5.0,18.1,464.0,65.16,51.29
2018,6,13,7,45,829.0,75.5,5.0,18.7,513.0,74.64,59.16
2018,6,13,8,0,849.0,78.0,5.0,19.3,562.0,77.2,60.99
2018,6,13,8,15,864.5,80.5,5.05,19.75,609.0,79.51,62.66
2018,6,13,8,30,880.0,83.0,5.1,20.2,656.0,81.69,64.19
2018,6,13,8,45,892.0,85.0,5.1,20.6,699.0,83.32,65.28
2018,6,13,9,0,904.0,87.0,5.1,21.0,742.0,84.8,66.26
2018,6,13,9,15,911.0,89.5,5.1,21.35,780.0,86.27,67.24
2018,6,13,9,30,918.0,92.0,5.1,21.7,818.0,87.55,68.08
2018,6,13,9,45,923.5,94.0,5.05,22.0,850.5,105.7,66.07
2018,6,13,10,0,929.0,96.0,5.0,22.3,883.0,161.49,88.91
2018,6,13,10,15,934.5,97.5,5.0,22.5,910.5,217.87,126.74
2018,6,13,10,30,940.0,99.0,5.0,22.7,938.0,274.89,172.57
2018,6,13,10,45,944.5,99.0,4.95,22.9,959.0,331.18,221.18
2018,6,13,11,0,949.0,99.0,4.9,23.1,980.0,387.56,270.79
2018,6,13,11,15,951.5,100.0,4.9,23.15,994.5,443.67,320.12
2018,6,13,11,30,954.0,101.0,4.9,23.2,1009.0,499.29,368.15
2018,6,13,11,45,955.5,101.0,4.9,23.25,1016.0,553.07,413.64
2018,6,13,12,0,957.0,101.0,4.9,23.3,1023.0,605.84,457.18
2018,6,13,12,15,953.0,104.0,4.95,23.2,1021.5,656.28,498.26
2018,6,13,12,30,949.0,107.0,5.0,23.1,1020.0,704.93,537.08
2018,6,13,12,45,942.5,110.0,5.05,23.05,1010.5,749.85,572.29
2018,6,13,13,0,936.0,113.0,5.1,23.0,1001.0,792.34,605.09
2018,6,13,13,15,933.0,112.5,5.15,22.8,986.0,832.03,634.52
2018,6,13,13,30,930.0,112.0,5.2,22.6,971.0,868.98,661.57
2018,6,13,13,45,926.5,110.5,5.2,22.45,949.5,901.69,685.25
2018,6,13,14,0,923.0,109.0,5.2,22.3,928.0,931.26,706.79
2018,6,13,14,15,916.5,108.0,5.2,22.05,899.5,955.33,724.88
2018,6,13,14,30,910.0,107.0,5.2,21.8,871.0,975.93,740.73
2018,6,13,14,45,902.0,105.0,5.2,21.6,836.5,990.56,752.48
2018,6,13,15,0,894.0,103.0,5.2,21.4,802.0,1001.55,761.91
2018,6,13,15,15,883.5,101.0,5.2,21.4,762.5,1006.43,766.73
2018,6,13,15,30,873.0,99.0,5.2,21.4,723.0,1007.68,769.24
2018,6,13,15,45,859.0,96.5,5.1,20.75,679.0,1001.23,767.8
2018,6,13,16,0,845.0,94.0,5.0,20.1,635.0,991.27,764.08
2018,6,13,16,15,826.5,91.5,4.95,19.7,587.5,986.47,763.76
2018,6,13,16,30,808.0,89.0,4.9,19.3,540.0,965.15,751.85
2018,6,13,16,45,784.0,85.5,4.9,18.95,490.0,933.86,733.08
2018,6,13,17,0,760.0,82.0,4.9,18.6,440.0,899.79,712.05
2018,6,13,17,15,728.0,78.0,4.85,18.1,389.5,854.62,682.5
2018,6,13,17,30,696.0,74.0,4.8,17.6,339.0,813.94,655.52
2018,6,13,17,45,651.5,69.5,4.75,17.1,289.5,753.44,612.51
2018,6,13,18,0,607.0,65.0,4.7,16.6,240.0,692.47,567.44
2018,6,13,18,15,544.5,58.5,4.65,16.1,193.0,612.49,505.22
2018,6,13,18,30,482.0,52.0,4.6,15.6,146.0,534.02,441.14
2018,6,13,18,45,388.0,43.5,4.5,15.15,105.5,428.86,352.14
2018,6,13,19,0,294.0,35.0,4.4,14.7,65.0,328.66,259.26
2018,6,13,19,15,174.5,22.0,4.4,14.35,37.5,194.52,54.91
2018,6,13,19,30,55.0,9.0,4.4,14.0,10.0,46.68,0.0
2018,6,13,19,45,27.5,4.5,4.35,13.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,14,4,45,32.0,5.5,4.05,10.85,6.5,0.0,0.0
2018,6,14,5,0,64.0,11.0,4.0,11.0,13.0,8.65,0.0
2018,6,14,5,15,156.0,22.5,3.9,11.55,37.5,17.15,5.23
2018,6,14,5,30,248.0,34.0,3.8,12.1,62.0,25.99,16.71
2018,6,14,5,45,372.5,44.0,3.75,12.6,109.5,35.68,25.94
2018,6,14,6,0,497.0,54.0,3.7,13.1,157.0,44.0,33.69
2018,6,14,6,15,564.5,60.0,3.55,13.75,206.5,48.77,38.08
2018,6,14,6,30,632.0,66.0,3.4,14.4,256.0,53.61,42.35
2018,6,14,6,45,673.5,70.5,3.3,15.05,306.0,57.06,45.24
2018,6,14,7,0,715.0,75.0,3.2,15.7,356.0,65.46,52.42
2018,6,14,7,15,745.0,79.0,3.1,16.35,407.0,68.52,54.78
2018,6,14,7,30,775.0,83.0,3.0,17.0,458.0,71.53,57.05
2018,6,14,7,45,797.5,86.5,2.9,17.65,507.5,73.95,58.79
2018,6,14,8,0,820.0,90.0,2.8,18.3,557.0,76.29,60.44
2018,6,14,8,15,837.0,92.0,2.7,18.85,603.5,77.43,61.07
2018,6,14,8,30,854.0,94.0,2.6,19.4,650.0,87.55,69.33
2018,6,14,8,45,867.0,96.5,2.55,19.9,693.5,89.29,70.45
2018,6,14,9,0,880.0,99.0,2.5,20.4,737.0,90.86,71.45
2018,6,14,9,15,894.0,99.0,2.55,20.8,777.0,90.96,71.25
2018,6,14,9,30,908.0,99.0,2.6,21.2,817.0,90.97,71.0
2018,6,14,9,45,920.5,97.5,2.65,21.55,851.5,106.96,67.41
2018,6,14,10,0,933.0,96.0,2.7,21.9,886.0,161.45,88.74
2018,6,14,10,15,938.0,98.0,2.75,22.05,914.0,218.22,126.58
2018,6,14,10,30,943.0,100.0,2.8,22.2,942.0,275.6,172.35
2018,6,14,10,45,946.5,101.0,2.9,22.35,963.0,332.38,221.02
2018,6,14,11,0,950.0,102.0,3.0,22.5,984.0,389.16,270.61
2018,6,14,11,15,951.0,103.5,3.1,22.5,997.5,445.08,319.45
2018,6,14,11,30,952.0,105.0,3.2,22.5,1011.0,500.38,366.89
2018,6,14,11,45,951.5,106.5,3.35,22.5,1017.5,554.14,412.16
2018,6,14,12,0,951.0,108.0,3.5,22.5,1024.0,606.77,455.46
2018,6,14,12,15,950.5,108.0,3.55,22.45,1023.0,657.05,495.79
2018,6,14,12,30,950.0,108.0,3.6,22.4,1022.0,705.73,534.0
2018,6,14,12,45,948.5,107.5,3.7,22.35,1014.0,751.51,569.51
2018,6,14,13,0,947.0,107.0,3.8,22.3,1006.0,795.07,602.82
2018,6,14,13,15,943.5,106.5,3.8,22.2,990.5,834.64,630.95
2018,6,14,13,30,940.0,106.0,3.8,22.1,975.0,871.4,656.78
2018,6,14,13,45,935.0,105.5,3.85,22.05,953.0,903.92,679.8
2018,6,14,14,0,930.0,105.0,3.9,22.0,931.0,933.24,700.69
2018,6,14,14,15,924.0,104.0,3.9,21.85,902.5,957.87,718.47
2018,6,14,14,30,918.0,103.0,3.9,21.7,874.0,979.05,734.04
2018,6,14,14,45,910.0,101.5,3.9,21.55,840.0,994.28,745.75
2018,6,14,15,0,902.0,100.0,3.9,21.4,806.0,1005.9,755.22
2018,6,14,15,15,891.0,98.5,3.9,21.4,766.5,1010.91,759.99
2018,6,14,15,30,880.0,97.0,3.9,21.4,727.0,1012.27,762.54
2018,6,14,15,45,867.5,94.5,3.85,21.0,683.5,1007.39,761.89
2018,6,14,16,0,855.0,92.0,3.8,20.6,640.0,998.98,759.03
2018,6,14,16,15,838.0,89.5,3.8,20.25,593.0,995.64,759.98
2018,6,14,16,30,821.0,87.0,3.8,19.9,546.0,975.84,749.67
2018,6,14,16,45,798.0,84.0,3.8,19.55,496.5,946.16,732.52
2018,6,14,17,0,775.0,81.0,3.8,19.2,447.0,913.64,713.16
2018,6,14,17,15,742.0,77.5,3.75,18.7,396.0,867.96,684.05
2018,6,14,17,30,709.0,74.0,3.7,18.2,345.0,820.25,652.68
2018,6,14,17,45,664.0,69.5,3.7,17.7,294.5,765.49,615.15
2018,6,14,18,0,619.0,65.0,3.7,17.2,244.0,703.77,570.65
2018,6,14,18,15,553.5,59.5,3.65,16.6,196.5,622.11,508.49
2018,6,14,18,30,488.0,54.0,3.6,16.0,149.0,541.82,444.21
2018,6,14,18,45,388.5,45.5,3.55,15.4,108.0,431.49,352.56
2018,6,14,19,0,289.0,37.0,3.5,14.8,67.0,325.89,256.91
2018,6,14,19,15,170.5,23.5,3.5,14.4,39.0,194.91,63.12
2018,6,14,19,30,52.0,10.0,3.5,14.0,11.0,45.34,0.0
2018,6,14,19,45,26.0,5.0,3.45,13.6,5.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,15,4,45,24.5,5.0,3.9,11.3,5.5,0.0,0.0
2018,6,15,5,0,49.0,10.0,3.9,11.5,11.0,7.87,0.0
2018,6,15,5,15,178.0,24.0,3.9,11.95,42.0,18.31,5.9
2018,6,15,5,30,307.0,38.0,3.9,12.4,73.0,31.15,21.1
2018,6,15,5,45,403.5,46.5,3.85,12.8,115.5,37.94,27.89
2018,6,15,6,0,500.0,55.0,3.8,13.2,158.0,44.82,34.4
2018,6,15,6,15,558.5,61.0,3.85,13.7,205.0,49.47,38.71
2018,6,15,6,30,617.0,67.0,3.9,14.2,252.0,54.16,42.87
2018,6,15,6,45,657.5,72.0,3.9,14.65,301.5,57.89,46.06
2018,6,15,7,0,698.0,77.0,3.9,15.1,351.0,61.61,49.14
2018,6,15,7,15,727.5,80.5,3.9,15.45,400.5,69.3,55.67
2018,6,15,7,30,757.0,84.0,3.9,15.8,450.0,71.87,57.63
2018,6,15,7,45,779.0,88.0,3.95,16.2,499.0,74.57,59.68
2018,6,15,8,0,801.0,92.0,4.0,16.6,548.0,77.17,61.62
2018,6,15,8,15,818.0,94.5,3.95,16.95,594.0,78.55,62.52
2018,6,15,8,30,835.0,97.0,3.9,17.3,640.0,79.86,63.36
2018,6,15,8,45,848.5,99.5,3.85,17.7,683.0,90.45,72.11
2018,6,15,9,0,862.0,102.0,3.8,18.1,726.0,91.97,73.09
2018,6,15,9,15,874.0,103.0,3.8,18.35,765.0,92.48,73.27
2018,6,15,9,30,886.0,104.0,3.8,18.6,804.0,92.86,73.37
2018,6,15,9,45,896.0,104.5,3.8,18.9,838.0,108.85,70.37
2018,6,15,10,0,906.0,105.0,3.8,19.2,872.0,162.86,92.03
2018,6,15,10,15,912.0,106.0,3.75,19.35,899.5,217.8,128.96
2018,6,15,10,30,918.0,107.0,3.7,19.5,927.0,273.45,173.85
2018,6,15,10,45,922.5,108.0,3.7,19.65,948.0,329.18,222.18
2018,6,15,11,0,927.0,109.0,3.7,19.8,969.0,385.05,271.56
2018,6,15,11,15,929.5,109.5,3.7,19.85,983.0,439.78,319.89
2018,6,15,11,30,932.0,110.0,3.7,19.9,997.0,494.05,366.93
2018,6,15,11,45,933.5,110.0,3.65,19.95,1004.0,546.85,411.59
2018,6,15,12,0,935.0,110.0,3.6,20.0,1011.0,598.71,454.26
2018,6,15,12,15,934.5,111.0,3.65,19.95,1011.0,648.95,495.0
2018,6,15,12,30,934.0,112.0,3.7,19.9,1011.0,697.71,533.66
2018,6,15,12,45,932.0,112.5,3.75,19.85,1003.5,743.31,569.22
2018,6,15,13,0,930.0,113.0,3.8,19.8,996.0,786.78,602.58
2018,6,15,13,15,927.0,112.5,3.9,19.65,981.5,826.27,631.77
2018,6,15,13,30,924.0,112.0,4.0,19.5,967.0,863.04,658.56
2018,6,15,13,45,919.5,111.5,4.1,19.35,945.5,895.65,682.48
2018,6,15,14,0,915.0,111.0,4.2,19.2,924.0,925.14,704.33
2018,6,15,14,15,908.5,110.5,4.2,19.05,896.0,949.59,722.28
2018,6,15,14,30,902.0,110.0,4.2,18.9,868.0,970.64,738.02
2018,6,15,14,45,893.5,108.5,4.25,18.7,834.0,985.3,749.96
2018,6,15,15,0,885.0,107.0,4.3,18.5,800.0,996.36,759.65
2018,6,15,15,15,874.0,105.5,4.3,18.5,761.0,1001.36,764.5
2018,6,15,15,30,863.0,104.0,4.3,18.5,722.0,1002.78,767.1
2018,6,15,15,45,848.0,102.0,4.3,18.1,678.5,996.04,765.43
2018,6,15,16,0,833.0,100.0,4.3,17.7,635.0,999.39,770.99
2018,6,15,16,15,812.0,99.0,4.25,17.45,588.0,980.8,760.58
2018,6,15,16,30,791.0,98.0,4.2,17.2,541.0,958.91,748.03
2018,6,15,16,45,764.5,95.0,4.2,16.9,491.0,925.91,727.92
2018,6,15,17,0,738.0,92.0,4.2,16.6,441.0,896.97,710.51
2018,6,15,17,15,703.5,88.5,4.15,16.2,391.0,850.92,680.19
2018,6,15,17,30,669.0,85.0,4.1,15.8,341.0,803.08,647.82
2018,6,15,17,45,621.0,79.5,4.1,15.35,290.5,738.28,601.78
2018,6,15,18,0,573.0,74.0,4.1,14.9,240.0,673.01,553.52
2018,6,15,18,15,508.0,67.0,4.0,14.4,193.5,590.49,489.17
2018,6,15,18,30,443.0,60.0,3.9,13.9,147.0,509.15,422.73
2018,6,15,18,45,347.0,50.0,3.8,13.4,106.5,400.49,331.02
2018,6,15,19,0,251.0,40.0,3.7,12.9,66.0,303.65,241.47
2018,6,15,19,15,147.0,25.5,3.55,12.65,39.0,181.25,65.44
2018,6,15,19,30,43.0,11.0,3.4,12.4,12.0,39.67,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.1,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,4,45,39.5,6.5,0.65,11.4,7.5,0.0,0.0
2018,6,16,5,0,79.0,13.0,0.6,11.7,15.0,10.23,0.0
2018,6,16,5,15,198.0,26.0,0.5,12.2,45.0,19.81,6.82
2018,6,16,5,30,317.0,39.0,0.4,12.7,75.0,32.05,21.95
2018,6,16,5,45,405.5,47.5,0.25,13.2,116.5,38.77,28.7
2018,6,16,6,0,494.0,56.0,0.1,13.7,158.0,45.56,35.13
2018,6,16,6,15,554.5,62.5,0.25,14.2,205.5,50.58,39.7
2018,6,16,6,30,615.0,69.0,0.4,14.7,253.0,55.62,44.13
2018,6,16,6,45,657.0,74.5,0.55,15.25,303.5,59.68,47.55
2018,6,16,7,0,699.0,80.0,0.7,15.8,354.0,63.7,50.85
2018,6,16,7,15,731.0,84.0,0.8,16.3,405.0,71.96,57.77
2018,6,16,7,30,763.0,88.0,0.9,16.8,456.0,74.86,59.95
2018,6,16,7,45,787.0,91.0,1.0,17.25,506.0,76.83,61.32
2018,6,16,8,0,811.0,94.0,1.1,17.7,556.0,78.75,62.65
2018,6,16,8,15,830.0,96.5,1.15,18.1,603.5,80.16,63.54
2018,6,16,8,30,849.0,99.0,1.2,18.5,651.0,81.49,64.38
2018,6,16,8,45,864.0,101.5,1.3,18.9,695.5,92.04,73.01
2018,6,16,9,0,879.0,104.0,1.4,19.3,740.0,93.6,74.0
2018,6,16,9,15,891.5,105.0,1.5,19.55,780.0,94.12,74.2
2018,6,16,9,30,904.0,106.0,1.6,19.8,820.0,94.51,74.31
2018,6,16,9,45,914.0,106.5,1.65,20.05,854.5,110.26,71.18
2018,6,16,10,0,924.0,107.0,1.7,20.3,889.0,165.3,92.73
2018,6,16,10,15,931.5,107.5,1.85,20.4,917.5,221.26,129.72
2018,6,16,10,30,939.0,108.0,2.0,20.5,946.0,278.07,174.91
2018,6,16,10,45,945.0,108.0,2.15,20.6,968.5,334.83,223.52
2018,6,16,11,0,951.0,108.0,2.3,20.7,991.0,391.86,273.34
2018,6,16,11,15,955.5,108.0,2.45,20.75,1006.5,448.37,322.6
2018,6,16,11,30,960.0,108.0,2.6,20.8,1022.0,504.58,370.76
2018,6,16,11,45,963.5,107.0,2.75,20.8,1030.0,559.16,416.7
2018,6,16,12,0,967.0,106.0,2.9,20.8,1038.0,612.91,460.89
2018,6,16,12,15,967.0,107.0,3.05,20.7,1038.5,664.96,502.94
2018,6,16,12,30,967.0,108.0,3.2,20.6,1039.0,715.49,542.98
2018,6,16,12,45,965.0,108.0,3.35,20.55,1031.0,762.12,579.37
2018,6,16,13,0,963.0,108.0,3.5,20.5,1023.0,806.5,613.55
2018,6,16,13,15,962.0,107.0,3.65,20.35,1009.0,848.33,644.16
2018,6,16,13,30,961.0,106.0,3.8,20.2,995.0,887.48,672.6
2018,6,16,13,45,959.0,104.0,3.9,20.05,974.0,922.0,697.62
2018,6,16,14,0,957.0,102.0,4.0,19.9,953.0,953.36,720.56
2018,6,16,14,15,951.5,101.0,4.05,19.7,924.5,979.21,739.7
2018,6,16,14,30,946.0,100.0,4.1,19.5,896.0,1001.56,756.63
2018,6,16,14,45,939.5,98.5,4.2,19.3,862.0,1018.87,770.62
2018,6,16,15,0,933.0,97.0,4.3,19.1,828.0,1032.51,782.35
2018,6,16,15,15,923.0,95.0,4.3,19.1,788.0,1038.45,787.82
2018,6,16,15,30,913.0,93.0,4.3,19.1,748.0,1040.63,790.97
2018,6,16,15,45,900.5,91.0,4.4,18.45,704.0,1036.58,792.7
2018,6,16,16,0,888.0,89.0,4.5,17.8,660.0,1028.92,792.53
2018,6,16,16,15,869.5,88.0,4.45,17.4,612.0,1012.87,784.41
2018,6,16,16,30,851.0,87.0,4.4,17.0,564.0,1006.45,783.16
2018,6,16,16,45,826.5,84.5,4.4,16.6,513.0,975.8,765.27
2018,6,16,17,0,802.0,82.0,4.4,16.2,462.0,942.21,745.16
2018,6,16,17,15,767.5,79.0,4.35,15.7,409.5,895.38,714.84
2018,6,16,17,30,733.0,76.0,4.3,15.2,357.0,846.4,682.15
2018,6,16,17,45,684.0,72.0,4.25,14.75,305.0,788.4,641.39
2018,6,16,18,0,635.0,68.0,4.2,14.3,253.0,723.1,593.35
2018,6,16,18,15,562.0,62.5,4.1,13.8,203.5,634.04,524.41
2018,6,16,18,30,489.0,57.0,4.0,13.3,154.0,546.5,453.42
2018,6,16,18,45,380.0,48.5,3.9,12.75,111.5,427.51,353.69
2018,6,16,19,0,271.0,40.0,3.8,12.2,69.0,319.53,255.4
2018,6,16,19,15,160.0,26.0,3.75,11.9,41.0,192.56,76.21
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,44.81,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,17,4,45,20.5,5.5,1.45,11.1,6.0,0.0,0.0
2018,6,17,5,0,41.0,11.0,1.5,11.2,12.0,8.65,0.0
2018,6,17,5,15,124.5,24.0,1.55,11.45,36.5,18.15,5.68
2018,6,17,5,30,208.0,37.0,1.6,11.7,61.0,27.93,18.43
2018,6,17,5,45,289.5,48.0,1.6,11.95,98.5,36.3,26.58
2018,6,17,6,0,371.0,59.0,1.6,12.2,136.0,44.69,34.46
2018,6,17,6,15,464.0,68.0,1.65,12.55,190.0,53.85,42.84
2018,6,17,6,30,557.0,77.0,1.7,12.9,244.0,60.86,49.11
2018,6,17,6,45,602.5,83.0,1.7,13.25,293.5,65.02,52.68
2018,6,17,7,0,648.0,89.0,1.7,13.6,343.0,69.15,56.12
2018,6,17,7,15,682.0,93.0,1.65,14.0,392.5,71.66,58.05
2018,6,17,7,30,716.0,97.0,1.6,14.4,442.0,74.15,59.93
2018,6,17,7,45,742.0,100.0,1.6,14.75,491.0,82.1,66.55
2018,6,17,8,0,768.0,103.0,1.6,15.1,540.0,83.77,67.67
2018,6,17,8,15,787.5,106.5,1.55,15.55,587.0,85.56,68.86
2018,6,17,8,30,807.0,110.0,1.5,16.0,634.0,87.24,69.96
2018,6,17,8,45,822.5,112.0,1.45,16.45,677.0,87.77,70.09
2018,6,17,9,0,838.0,114.0,1.4,16.9,720.0,88.24,70.18
2018,6,17,9,15,851.0,115.0,1.4,17.3,759.0,98.07,78.21
2018,6,17,9,30,864.0,116.0,1.4,17.7,798.0,98.28,78.08
2018,6,17,9,45,875.0,116.0,1.35,18.1,832.0,112.51,74.39
2018,6,17,10,0,886.0,116.0,1.3,18.5,866.0,165.31,94.81
2018,6,17,10,15,891.5,118.0,1.3,18.8,893.5,219.69,130.73
2018,6,17,10,30,897.0,120.0,1.3,19.1,921.0,274.75,174.29
2018,6,17,10,45,901.0,121.0,1.3,19.45,941.5,329.33,220.53
2018,6,17,11,0,905.0,122.0,1.3,19.8,962.0,384.01,267.54
2018,6,17,11,15,907.0,123.5,1.35,20.0,976.0,438.15,313.96
2018,6,17,11,30,909.0,125.0,1.4,20.2,990.0,491.85,359.03
2018,6,17,11,45,909.5,125.5,1.4,20.4,996.5,543.58,401.19
2018,6,17,12,0,910.0,126.0,1.4,20.6,1003.0,594.37,441.31
2018,6,17,12,15,909.5,126.5,1.45,20.65,1002.5,643.45,479.57
2018,6,17,12,30,909.0,127.0,1.5,20.7,1002.0,691.1,515.82
2018,6,17,12,45,906.5,126.5,1.55,20.75,993.5,734.97,548.63
2018,6,17,13,0,904.0,126.0,1.6,20.8,985.0,776.66,579.28
2018,6,17,13,15,899.5,126.0,1.6,20.7,969.5,814.81,606.08
2018,6,17,13,30,895.0,126.0,1.6,20.6,954.0,850.24,630.01
2018,6,17,13,45,889.0,126.0,1.65,20.5,932.5,881.51,651.72
2018,6,17,14,0,883.0,126.0,1.7,20.4,911.0,909.67,671.45
2018,6,17,14,15,875.5,124.5,1.7,20.2,882.5,931.88,687.03
2018,6,17,14,30,868.0,123.0,1.7,20.0,854.0,950.67,700.54
2018,6,17,14,45,858.0,122.0,1.7,19.8,820.0,964.1,710.71
2018,6,17,15,0,848.0,121.0,1.7,19.6,786.0,974.01,718.81
2018,6,17,15,15,836.5,118.5,1.7,19.6,747.0,991.6,731.55
2018,6,17,15,30,825.0,116.0,1.7,19.6,708.0,991.47,732.84
2018,6,17,15,45,811.5,112.5,1.65,19.05,665.0,984.57,730.91
2018,6,17,16,0,798.0,109.0,1.6,18.5,622.0,974.15,726.86
2018,6,17,16,15,781.0,105.0,1.55,18.15,576.0,956.15,717.38
2018,6,17,16,30,764.0,101.0,1.5,17.8,530.0,934.9,705.84
2018,6,17,16,45,741.0,96.5,1.45,17.4,481.5,903.9,687.81
2018,6,17,17,0,718.0,92.0,1.4,17.0,433.0,876.95,672.42
2018,6,17,17,15,686.5,87.5,1.35,16.6,384.0,832.87,644.79
2018,6,17,17,30,655.0,83.0,1.3,16.2,335.0,787.0,615.32
2018,6,17,17,45,612.0,77.0,1.3,15.75,286.0,726.7,575.07
2018,6,17,18,0,569.0,71.0,1.3,15.3,237.0,665.86,532.68
2018,6,17,18,15,508.5,63.5,1.25,14.85,191.0,587.2,474.15
2018,6,17,18,30,448.0,56.0,1.2,14.4,145.0,509.91,413.68
2018,6,17,18,45,360.0,46.5,1.15,13.95,105.5,409.29,331.68
2018,6,17,19,0,272.0,37.0,1.1,13.5,66.0,314.69,247.51
2018,6,17,19,15,166.0,24.0,1.05,13.25,39.0,193.79,80.8
2018,6,17,19,30,60.0,11.0,1.0,13.0,12.0,52.0,0.0
2018,6,17,19,45,30.0,5.5,0.95,12.75,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.6,11.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.6,11.5,4.0,3.15,0.0
2018,6,18,5,15,0.0,11.0,0.65,12.0,11.0,8.35,0.0
2018,6,18,5,30,0.0,18.0,0.7,12.5,18.0,13.69,6.15
2018,6,18,5,45,0.0,29.0,0.7,12.95,29.0,22.12,13.99
2018,6,18,6,0,0.0,40.0,0.7,13.4,40.0,30.57,21.76
2018,6,18,6,15,0.0,49.0,0.7,13.9,49.0,37.49,28.06
2018,6,18,6,30,0.0,58.0,0.7,14.4,58.0,44.43,34.24
2018,6,18,6,45,0.0,70.5,0.75,14.9,70.5,53.93,42.55
2018,6,18,7,0,0.0,83.0,0.8,15.4,83.0,63.16,50.47
2018,6,18,7,15,3.0,114.0,0.8,15.8,115.5,84.99,69.25
2018,6,18,7,30,6.0,145.0,0.8,16.2,148.0,106.21,87.14
2018,6,18,7,45,131.5,169.0,0.8,16.65,243.5,115.94,94.92
2018,6,18,8,0,257.0,193.0,0.8,17.1,339.0,125.41,102.41
2018,6,18,8,15,524.0,150.5,0.8,17.6,480.5,98.86,79.45
2018,6,18,8,30,791.0,108.0,0.8,18.1,622.0,85.54,67.86
2018,6,18,8,45,833.0,100.0,0.85,18.55,673.5,90.29,71.58
2018,6,18,9,0,875.0,92.0,0.9,19.0,725.0,86.78,68.32
2018,6,18,9,15,876.5,98.5,0.95,19.4,761.5,90.13,70.87
2018,6,18,9,30,878.0,105.0,1.0,19.8,798.0,93.13,73.11
2018,6,18,9,45,875.0,113.0,1.05,20.15,828.5,110.39,72.48
2018,6,18,10,0,872.0,121.0,1.1,20.5,859.0,165.74,94.97
2018,6,18,10,15,878.5,122.0,1.15,20.7,886.0,219.02,129.7
2018,6,18,10,30,885.0,123.0,1.2,20.9,913.0,273.06,172.1
2018,6,18,10,45,889.5,124.0,1.3,21.05,934.0,327.13,217.84
2018,6,18,11,0,894.0,125.0,1.4,21.2,955.0,381.38,264.61
2018,6,18,11,15,897.0,125.5,1.45,21.25,969.0,434.76,310.43
2018,6,18,11,30,900.0,126.0,1.5,21.3,983.0,487.79,355.06
2018,6,18,11,45,901.5,126.0,1.6,21.35,989.5,539.25,397.64
2018,6,18,12,0,903.0,126.0,1.7,21.4,996.0,589.87,438.5
2018,6,18,12,15,904.0,125.0,1.75,21.4,996.0,638.48,476.69
2018,6,18,12,30,905.0,124.0,1.8,21.4,996.0,685.74,512.97
2018,6,18,12,45,905.5,122.5,1.85,21.35,989.0,730.67,546.92
2018,6,18,13,0,906.0,121.0,1.9,21.3,982.0,773.65,578.86
2018,6,18,13,15,903.5,120.0,1.95,21.2,967.5,812.48,606.65
2018,6,18,13,30,901.0,119.0,2.0,21.1,953.0,848.68,631.78
2018,6,18,13,45,896.5,118.0,2.0,21.0,932.0,880.36,653.42
2018,6,18,14,0,892.0,117.0,2.0,20.9,911.0,908.97,673.03
2018,6,18,14,15,886.0,115.5,2.05,20.8,883.0,932.55,689.91
2018,6,18,14,30,880.0,114.0,2.1,20.7,855.0,952.78,704.74
2018,6,18,14,45,873.0,111.5,2.1,20.55,822.0,967.62,715.8
2018,6,18,15,0,866.0,109.0,2.1,20.4,789.0,978.93,724.74
2018,6,18,15,15,855.0,106.5,2.1,20.4,750.0,982.75,728.54
2018,6,18,15,30,844.0,104.0,2.1,20.4,711.0,982.98,730.23
2018,6,18,15,45,831.0,101.5,2.2,20.05,668.5,977.68,730.58
2018,6,18,16,0,818.0,99.0,2.3,19.7,626.0,982.48,737.82
2018,6,18,16,15,802.0,95.5,2.3,19.45,580.0,966.04,729.53
2018,6,18,16,30,786.0,92.0,2.3,19.2,534.0,946.35,719.28
2018,6,18,16,45,764.0,88.0,2.35,18.9,485.5,916.84,702.9
2018,6,18,17,0,742.0,84.0,2.4,18.6,437.0,884.56,684.35
2018,6,18,17,15,712.5,79.5,2.4,18.25,387.5,841.67,657.56
2018,6,18,17,30,683.0,75.0,2.4,17.9,338.0,803.27,633.27
2018,6,18,17,45,643.0,69.5,2.4,17.55,289.5,746.03,594.22
2018,6,18,18,0,603.0,64.0,2.4,17.2,241.0,688.17,553.12
2018,6,18,18,15,544.5,58.0,2.35,16.7,195.0,612.72,496.52
2018,6,18,18,30,486.0,52.0,2.3,16.2,149.0,538.54,437.94
2018,6,18,18,45,399.0,43.0,2.3,15.75,108.5,438.6,355.91
2018,6,18,19,0,312.0,34.0,2.3,15.3,68.0,343.7,270.94
2018,6,18,19,15,194.0,22.5,2.3,14.95,40.5,213.51,94.29
2018,6,18,19,30,76.0,11.0,2.3,14.6,13.0,63.6,0.0
2018,6,18,19,45,38.0,5.5,2.3,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,19,4,45,13.5,4.5,2.0,12.7,5.0,0.0,0.0
2018,6,19,5,0,27.0,9.0,2.0,13.0,10.0,7.08,0.0
2018,6,19,5,15,62.0,23.5,1.95,13.45,29.5,17.68,5.04
2018,6,19,5,30,97.0,38.0,1.9,13.9,49.0,28.24,18.46
2018,6,19,5,45,179.5,52.5,1.85,14.4,85.0,39.0,28.65
2018,6,19,6,0,262.0,67.0,1.8,14.9,121.0,49.22,38.06
2018,6,19,6,15,325.0,78.5,1.8,15.15,163.5,57.45,45.56
2018,6,19,6,30,388.0,90.0,1.8,15.4,206.0,65.6,52.79
2018,6,19,6,45,319.5,115.5,1.8,15.65,222.5,80.73,65.99
2018,6,19,7,0,251.0,141.0,1.8,15.9,239.0,97.01,79.95
2018,6,19,7,15,435.0,128.0,1.8,16.15,326.0,88.98,72.62
2018,6,19,7,30,619.0,115.0,1.8,16.4,413.0,84.14,68.12
2018,6,19,7,45,540.0,145.0,1.85,16.65,425.0,99.65,81.18
2018,6,19,8,0,461.0,175.0,1.9,16.9,437.0,114.0,93.07
2018,6,19,8,15,468.0,194.5,1.9,17.35,479.5,123.51,100.65
2018,6,19,8,30,475.0,214.0,1.9,17.8,522.0,132.42,107.66
2018,6,19,8,45,586.5,189.5,1.9,18.2,596.0,118.59,95.58
2018,6,19,9,0,698.0,165.0,1.9,18.6,670.0,105.0,83.81
2018,6,19,9,15,792.5,132.5,1.9,19.25,735.0,96.09,75.96
2018,6,19,9,30,887.0,100.0,1.9,19.9,800.0,90.81,71.21
2018,6,19,9,45,903.0,97.0,1.9,20.55,835.5,102.87,66.6
2018,6,19,10,0,919.0,94.0,1.9,21.2,871.0,155.79,85.62
2018,6,19,10,15,925.0,95.0,1.95,21.55,899.0,211.24,121.79
2018,6,19,10,30,931.0,96.0,2.0,21.9,927.0,267.4,166.05
2018,6,19,10,45,936.0,97.0,2.05,22.3,949.0,323.79,213.78
2018,6,19,11,0,941.0,98.0,2.1,22.7,971.0,380.37,262.5
2018,6,19,11,15,944.0,98.0,2.2,22.75,985.0,435.54,310.3
2018,6,19,11,30,947.0,98.0,2.3,22.8,999.0,490.26,356.88
2018,6,19,11,45,948.0,98.0,2.45,22.85,1006.0,543.36,401.29
2018,6,19,12,0,949.0,98.0,2.6,22.9,1013.0,595.42,443.82
2018,6,19,12,15,947.0,100.0,2.7,22.85,1012.5,645.92,484.11
2018,6,19,12,30,945.0,102.0,2.8,22.8,1012.0,694.81,522.29
2018,6,19,12,45,941.0,103.5,2.9,22.7,1004.0,740.09,557.23
2018,6,19,13,0,937.0,105.0,3.0,22.6,996.0,783.1,589.94
2018,6,19,13,15,934.5,104.5,3.1,22.5,981.5,823.1,618.71
2018,6,19,13,30,932.0,104.0,3.2,22.4,967.0,860.42,645.24
2018,6,19,13,45,928.5,103.0,3.25,22.25,946.0,893.59,668.77
2018,6,19,14,0,925.0,102.0,3.3,22.1,925.0,923.65,690.26
2018,6,19,14,15,920.0,100.5,3.35,21.9,897.5,948.65,708.58
2018,6,19,14,30,915.0,99.0,3.4,21.7,870.0,970.25,724.77
2018,6,19,14,45,908.0,97.0,3.4,21.55,836.5,985.94,736.67
2018,6,19,15,0,901.0,95.0,3.4,21.4,803.0,998.04,746.36
2018,6,19,15,15,891.0,93.0,3.4,21.4,764.0,1003.55,751.41
2018,6,19,15,30,881.0,91.0,3.4,21.4,725.0,1005.41,754.24
2018,6,19,15,45,868.5,89.0,3.4,20.9,682.0,1001.17,754.62
2018,6,19,16,0,856.0,87.0,3.4,20.4,639.0,993.44,752.83
2018,6,19,16,15,840.5,84.0,3.4,20.05,592.5,978.02,745.5
2018,6,19,16,30,825.0,81.0,3.4,19.7,546.0,959.37,736.03
2018,6,19,16,45,804.5,77.5,3.4,19.35,497.0,944.35,729.08
2018,6,19,17,0,784.0,74.0,3.4,19.0,448.0,913.82,711.13
2018,6,19,17,15,755.5,71.0,3.35,18.55,398.5,873.42,685.82
2018,6,19,17,30,727.0,68.0,3.3,18.1,349.0,830.9,658.33
2018,6,19,17,45,687.5,64.0,3.25,17.65,299.5,774.73,619.79
2018,6,19,18,0,648.0,60.0,3.2,17.2,250.0,724.41,584.05
2018,6,19,18,15,591.0,54.0,3.1,16.65,202.5,649.21,527.33
2018,6,19,18,30,534.0,48.0,3.0,16.1,155.0,575.3,468.68
2018,6,19,18,45,446.0,40.5,2.95,15.6,113.5,475.18,386.13
2018,6,19,19,0,358.0,33.0,2.9,15.1,72.0,379.95,300.2
2018,6,19,19,15,227.5,22.5,2.85,14.7,43.0,239.8,111.43
2018,6,19,19,30,97.0,12.0,2.8,14.3,14.0,79.62,0.0
2018,6,19,19,45,48.5,6.0,2.8,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,4,45,27.0,5.5,2.45,10.85,6.0,0.0,0.0
2018,6,20,5,0,54.0,11.0,2.5,11.0,12.0,8.65,0.0
2018,6,20,5,15,203.5,23.5,2.5,11.4,44.0,19.26,5.89
2018,6,20,5,30,353.0,36.0,2.5,11.8,76.0,29.72,19.88
2018,6,20,5,45,456.0,43.0,2.55,12.25,120.0,35.47,25.78
2018,6,20,6,0,559.0,50.0,2.6,12.7,164.0,41.42,31.45
2018,6,20,6,15,616.5,55.0,2.65,13.2,212.5,45.55,35.29
2018,6,20,6,30,674.0,60.0,2.7,13.7,261.0,53.86,42.7
2018,6,20,6,45,714.0,64.0,2.7,14.25,311.5,57.34,45.66
2018,6,20,7,0,754.0,68.0,2.7,14.8,362.0,60.84,48.53
2018,6,20,7,15,783.0,71.0,2.7,15.2,413.5,63.4,50.54
2018,6,20,7,30,812.0,74.0,2.7,15.6,465.0,65.94,52.5
2018,6,20,7,45,834.0,76.5,2.7,16.05,515.0,67.95,53.96
2018,6,20,8,0,856.0,79.0,2.7,16.5,565.0,77.98,62.35
2018,6,20,8,15,873.0,81.0,2.65,16.85,612.5,80.03,63.81
2018,6,20,8,30,890.0,83.0,2.6,17.2,660.0,81.95,65.17
2018,6,20,8,45,903.0,84.5,2.6,17.6,704.0,83.34,66.06
2018,6,20,9,0,916.0,86.0,2.6,18.0,748.0,84.6,66.85
2018,6,20,9,15,922.5,89.5,2.65,18.25,787.0,86.65,68.36
2018,6,20,9,30,929.0,93.0,2.7,18.5,826.0,88.49,69.7
2018,6,20,9,45,933.0,96.5,2.75,18.75,859.0,103.34,67.66
2018,6,20,10,0,937.0,100.0,2.8,19.0,892.0,160.21,89.55
2018,6,20,10,15,943.5,100.5,2.85,19.15,920.0,216.57,126.62
2018,6,20,10,30,950.0,101.0,2.9,19.3,948.0,273.69,172.26
2018,6,20,10,45,955.5,100.5,3.0,19.45,970.0,330.48,221.32
2018,6,20,11,0,961.0,100.0,3.1,19.6,992.0,387.47,271.63
2018,6,20,11,15,963.5,100.5,3.15,19.65,1006.0,443.91,321.38
2018,6,20,11,30,966.0,101.0,3.2,19.7,1020.0,499.86,369.8
2018,6,20,11,45,968.0,100.0,3.3,19.75,1027.0,553.86,415.7
2018,6,20,12,0,970.0,99.0,3.4,19.8,1034.0,606.88,459.65
2018,6,20,12,15,968.5,100.0,3.45,19.75,1033.5,658.05,501.13
2018,6,20,12,30,967.0,101.0,3.5,19.7,1033.0,707.56,540.37
2018,6,20,12,45,964.5,101.0,3.55,19.65,1024.5,753.72,576.33
2018,6,20,13,0,962.0,101.0,3.6,19.6,1016.0,797.58,609.96
2018,6,20,13,15,960.0,100.0,3.65,19.5,1001.5,838.48,639.4
2018,6,20,13,30,958.0,99.0,3.7,19.4,987.0,876.63,666.63
2018,6,20,13,45,955.0,97.5,3.7,19.3,965.5,910.55,690.63
2018,6,20,14,0,952.0,96.0,3.7,19.2,944.0,941.29,712.46
2018,6,20,14,15,946.5,94.5,3.7,19.05,915.5,966.47,730.69
2018,6,20,14,30,941.0,93.0,3.7,18.9,887.0,988.14,746.66
2018,6,20,14,45,934.5,91.0,3.75,18.8,853.0,1004.75,759.55
2018,6,20,15,0,928.0,89.0,3.8,18.7,819.0,1017.69,770.17
2018,6,20,15,15,918.0,88.0,3.8,18.7,779.5,1024.61,776.26
2018,6,20,15,30,908.0,87.0,3.8,18.7,740.0,1027.86,780.09
2018,6,20,15,45,895.5,85.0,3.75,18.4,696.5,1023.78,779.66
2018,6,20,16,0,883.0,83.0,3.7,18.1,653.0,1016.1,776.99
2018,6,20,16,15,867.0,81.0,3.7,17.8,606.0,1001.38,769.99
2018,6,20,16,30,851.0,79.0,3.7,17.5,559.0,983.38,760.82
2018,6,20,16,45,829.5,76.0,3.65,17.25,509.0,967.77,752.84
2018,6,20,17,0,808.0,73.0,3.6,17.0,459.0,936.71,733.86
2018,6,20,17,15,779.5,69.5,3.55,16.65,408.0,895.34,707.54
2018,6,20,17,30,751.0,66.0,3.5,16.3,357.0,851.81,679.0
2018,6,20,17,45,712.0,62.0,3.45,15.9,306.5,795.71,640.29
2018,6,20,18,0,673.0,58.0,3.4,15.5,256.0,738.53,599.17
2018,6,20,18,15,616.0,53.0,3.35,15.05,208.0,670.53,547.69
2018,6,20,18,30,559.0,48.0,3.3,14.6,160.0,597.35,489.26
2018,6,20,18,45,471.5,40.5,3.25,14.2,117.5,496.81,405.75
2018,6,20,19,0,384.0,33.0,3.2,13.8,75.0,401.06,318.7
2018,6,20,19,15,247.0,23.0,3.2,13.45,45.0,255.69,124.03
2018,6,20,19,30,110.0,13.0,3.2,13.1,15.0,89.88,0.0
2018,6,20,19,45,55.0,6.5,3.15,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,45,36.0,6.0,3.3,10.6,7.0,0.0,0.0
2018,6,21,5,0,72.0,12.0,3.3,10.8,14.0,9.44,0.0
2018,6,21,5,15,211.0,24.5,3.3,11.2,45.0,20.15,6.19
2018,6,21,5,30,350.0,37.0,3.3,11.6,76.0,30.56,20.59
2018,6,21,5,45,452.0,43.5,3.3,12.05,119.5,35.86,26.12
2018,6,21,6,0,554.0,50.0,3.3,12.5,163.0,41.39,31.43
2018,6,21,6,15,613.5,55.5,3.25,13.15,212.0,45.9,35.6
2018,6,21,6,30,673.0,61.0,3.2,13.8,261.0,54.66,43.39
2018,6,21,6,45,714.5,64.5,3.2,14.45,312.0,57.74,45.97
2018,6,21,7,0,756.0,68.0,3.2,15.1,363.0,60.88,48.5
2018,6,21,7,15,786.0,71.5,3.2,15.8,415.0,63.82,50.79
2018,6,21,7,30,816.0,75.0,3.2,16.5,467.0,66.73,53.0
2018,6,21,7,45,838.0,77.5,3.15,17.2,517.0,68.73,54.39
2018,6,21,8,0,860.0,80.0,3.1,17.9,567.0,78.71,62.63
2018,6,21,8,15,876.0,82.0,3.05,18.6,614.5,80.73,63.97
2018,6,21,8,30,892.0,84.0,3.0,19.3,662.0,82.61,65.19
2018,6,21,8,45,905.0,85.5,2.95,20.0,706.0,83.99,65.98
2018,6,21,9,0,918.0,87.0,2.9,20.7,750.0,85.24,66.68
2018,6,21,9,15,930.0,87.5,2.85,21.25,790.0,85.77,66.81
2018,6,21,9,30,942.0,88.0,2.8,21.8,830.0,86.21,66.88
2018,6,21,9,45,952.0,87.5,2.75,22.35,865.0,98.64,63.29
2018,6,21,10,0,962.0,87.0,2.7,22.9,900.0,154.88,83.3
2018,6,21,10,15,967.5,87.5,2.7,23.15,928.0,212.3,120.34
2018,6,21,10,30,973.0,88.0,2.7,23.4,956.0,270.35,165.93
2018,6,21,10,45,977.0,89.0,2.75,23.7,978.0,328.71,215.38
2018,6,21,11,0,981.0,90.0,2.8,24.0,1000.0,387.14,265.86
2018,6,21,11,15,982.5,91.0,2.9,24.05,1014.0,444.45,315.56
2018,6,21,11,30,984.0,92.0,3.0,24.1,1028.0,501.14,363.86
2018,6,21,11,45,984.5,92.5,3.1,24.15,1035.0,556.18,409.76
2018,6,21,12,0,985.0,93.0,3.2,24.2,1042.0,610.11,453.61
2018,6,21,12,15,982.5,94.5,3.25,24.15,1041.0,661.66,494.61
2018,6,21,12,30,980.0,96.0,3.3,24.1,1040.0,711.46,533.3
2018,6,21,12,45,974.5,98.5,3.4,24.1,1031.5,757.98,568.89
2018,6,21,13,0,969.0,101.0,3.5,24.1,1023.0,802.08,602.08
2018,6,21,13,15,966.5,100.5,3.6,24.05,1008.0,843.33,631.34
2018,6,21,13,30,964.0,100.0,3.7,24.0,993.0,881.83,658.42
2018,6,21,13,45,960.0,99.0,3.75,24.0,971.0,915.65,681.91
2018,6,21,14,0,956.0,98.0,3.8,24.0,949.0,946.26,703.28
2018,6,21,14,15,950.0,96.5,3.85,23.95,920.5,971.22,721.07
2018,6,21,14,30,944.0,95.0,3.9,23.9,892.0,992.62,736.64
2018,6,21,14,45,937.0,93.5,3.95,23.85,858.0,1009.47,749.32
2018,6,21,15,0,930.0,92.0,4.0,23.8,824.0,1022.66,759.76
2018,6,21,15,15,920.0,91.0,4.0,23.8,784.5,1029.75,765.87
2018,6,21,15,30,910.0,90.0,4.0,23.8,745.0,1033.17,769.74
2018,6,21,15,45,897.5,87.5,4.15,23.4,701.0,1028.66,770.7
2018,6,21,16,0,885.0,85.0,4.3,23.0,657.0,1020.51,769.37
2018,6,21,16,15,868.5,83.0,4.3,22.7,609.5,1005.39,762.19
2018,6,21,16,30,852.0,81.0,4.3,22.4,562.0,986.98,752.84
2018,6,21,16,45,831.0,78.0,4.25,22.1,512.0,972.05,745.62
2018,6,21,17,0,810.0,75.0,4.2,21.8,462.0,941.52,727.42
2018,6,21,17,15,781.0,71.0,4.15,21.25,410.5,899.0,701.15
2018,6,21,17,30,752.0,67.0,4.1,20.7,359.0,854.3,672.62
2018,6,21,17,45,712.0,63.5,4.0,20.2,308.5,797.89,634.1
2018,6,21,18,0,672.0,60.0,3.9,19.7,258.0,740.31,593.16
2018,6,21,18,15,614.0,54.5,3.8,18.95,209.5,671.16,541.82
2018,6,21,18,30,556.0,49.0,3.7,18.2,161.0,596.36,483.17
2018,6,21,18,45,465.0,41.5,3.6,17.5,118.0,492.85,398.55
2018,6,21,19,0,374.0,34.0,3.5,16.8,75.0,394.19,310.63
2018,6,21,19,15,238.0,23.5,3.5,16.4,45.0,249.65,123.11
2018,6,21,19,30,102.0,13.0,3.5,16.0,15.0,84.14,0.0
2018,6,21,19,45,51.0,6.5,3.5,15.55,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,43.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,22,5,0,87.0,12.0,2.9,13.9,14.0,9.44,0.0
2018,6,22,5,15,156.5,24.5,2.9,14.75,38.0,18.59,4.87
2018,6,22,5,30,226.0,37.0,2.9,15.6,62.0,28.01,18.04
2018,6,22,5,45,385.0,43.5,2.9,16.4,111.5,35.42,25.24
2018,6,22,6,0,544.0,50.0,2.9,17.2,161.0,41.3,30.73
2018,6,22,6,15,603.5,56.0,2.85,17.85,210.0,46.18,35.15
2018,6,22,6,30,663.0,62.0,2.8,18.5,259.0,51.09,39.43
2018,6,22,6,45,704.0,66.5,2.75,19.1,310.0,59.15,46.34
2018,6,22,7,0,745.0,71.0,2.7,19.7,361.0,62.96,49.41
2018,6,22,7,15,774.5,74.0,2.65,20.4,412.0,65.44,51.23
2018,6,22,7,30,804.0,77.0,2.6,21.1,463.0,67.9,53.01
2018,6,22,7,45,826.5,79.5,2.55,21.85,513.0,69.84,54.3
2018,6,22,8,0,849.0,82.0,2.5,22.6,563.0,79.7,62.27
2018,6,22,8,15,865.5,85.0,2.45,23.1,611.0,82.31,64.12
2018,6,22,8,30,882.0,88.0,2.4,23.6,659.0,84.75,65.83
2018,6,22,8,45,895.0,90.0,2.4,24.1,703.0,86.35,66.83
2018,6,22,9,0,908.0,92.0,2.4,24.6,747.0,87.81,67.72
2018,6,22,9,15,918.0,93.0,2.4,24.9,786.0,88.47,68.02
2018,6,22,9,30,928.0,94.0,2.4,25.2,825.0,89.01,68.24
2018,6,22,9,45,935.5,96.0,2.45,25.5,859.5,101.59,65.48
2018,6,22,10,0,943.0,98.0,2.5,25.8,894.0,158.13,85.67
2018,6,22,10,15,948.5,98.5,2.55,26.0,921.5,214.63,121.51
2018,6,22,10,30,954.0,99.0,2.6,26.2,949.0,271.77,165.79
2018,6,22,10,45,958.0,99.5,2.6,26.4,970.5,328.94,213.65
2018,6,22,11,0,962.0,100.0,2.6,26.6,992.0,386.17,262.54
2018,6,22,11,15,964.0,101.5,2.7,26.65,1007.0,443.12,311.25
2018,6,22,11,30,966.0,103.0,2.8,26.7,1022.0,499.56,358.66
2018,6,22,11,45,966.5,103.0,2.9,26.75,1028.5,553.57,403.19
2018,6,22,12,0,967.0,103.0,3.0,26.8,1035.0,606.49,445.75
2018,6,22,12,15,965.5,104.0,3.05,26.8,1034.5,657.66,485.84
2018,6,22,12,30,964.0,105.0,3.1,26.8,1034.0,707.19,523.74
2018,6,22,12,45,961.5,105.5,3.2,26.8,1026.0,753.78,558.95
2018,6,22,13,0,959.0,106.0,3.3,26.8,1018.0,798.14,591.95
2018,6,22,13,15,955.5,105.5,3.4,26.75,1002.5,838.42,620.37
2018,6,22,13,30,952.0,105.0,3.5,26.7,987.0,875.89,646.44
2018,6,22,13,45,947.0,104.5,3.6,26.6,965.0,909.11,669.81
2018,6,22,14,0,942.0,104.0,3.7,26.5,943.0,939.12,691.11
2018,6,22,14,15,936.0,102.5,3.7,26.35,914.5,963.92,708.6
2018,6,22,14,30,930.0,101.0,3.7,26.2,886.0,985.21,723.89
2018,6,22,14,45,922.0,99.5,3.75,26.1,851.5,1001.03,735.9
2018,6,22,15,0,914.0,98.0,3.8,26.0,817.0,1013.19,745.71
2018,6,22,15,15,903.5,96.0,3.8,26.0,777.5,1018.65,750.67
2018,6,22,15,30,893.0,94.0,3.8,26.0,738.0,1020.42,753.41
2018,6,22,15,45,879.5,92.0,3.9,25.55,694.0,1015.51,753.93
2018,6,22,16,0,866.0,90.0,4.0,25.1,650.0,1007.04,752.25
2018,6,22,16,15,848.0,88.0,4.0,24.75,602.5,990.56,744.33
2018,6,22,16,30,830.0,86.0,4.0,24.4,555.0,983.7,743.07
2018,6,22,16,45,807.0,83.0,4.0,24.05,505.0,954.32,726.34
2018,6,22,17,0,784.0,80.0,4.0,23.7,455.0,922.07,707.53
2018,6,22,17,15,753.0,76.5,4.0,23.1,404.0,878.59,681.07
2018,6,22,17,30,722.0,73.0,4.0,22.5,353.0,833.0,652.33
2018,6,22,17,45,679.0,68.5,3.95,21.9,302.5,779.65,616.59
