Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,0,636.0,64.0,3.9,21.3,252.0,719.67,574.35
2018,6,22,18,15,575.5,58.0,3.9,20.55,204.0,641.55,516.64
2018,6,22,18,30,515.0,52.0,3.9,19.8,156.0,564.74,456.76
2018,6,22,18,45,422.5,44.0,3.85,19.05,114.0,460.33,371.68
2018,6,22,19,0,330.0,36.0,3.8,18.3,72.0,360.64,283.82
2018,6,22,19,15,205.5,24.0,3.8,17.9,43.0,225.52,112.84
2018,6,22,19,30,81.0,12.0,3.8,17.5,14.0,68.18,0.0
2018,6,22,19,45,40.5,6.0,3.8,17.05,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,23,4,45,50.0,6.5,2.9,15.35,7.5,0.0,0.0
2018,6,23,5,0,100.0,13.0,2.9,15.6,15.0,10.23,0.0
2018,6,23,5,15,236.5,23.5,2.85,16.25,45.0,19.39,4.94
2018,6,23,5,30,373.0,34.0,2.8,16.9,75.0,28.16,18.02
2018,6,23,5,45,466.0,41.0,2.7,17.55,118.0,33.94,23.82
2018,6,23,6,0,559.0,48.0,2.6,18.2,161.0,39.87,29.34
2018,6,23,6,15,617.5,53.0,2.55,18.75,209.5,44.06,33.16
2018,6,23,6,30,676.0,58.0,2.5,19.3,258.0,52.29,40.35
2018,6,23,6,45,717.0,61.5,2.45,19.85,308.5,55.45,42.97
2018,6,23,7,0,758.0,65.0,2.4,20.4,359.0,58.66,45.54
2018,6,23,7,15,787.0,68.0,2.35,21.0,410.5,61.3,47.55
2018,6,23,7,30,816.0,71.0,2.3,21.6,462.0,63.92,49.5
2018,6,23,7,45,837.5,73.0,2.25,22.25,511.5,73.14,57.02
2018,6,23,8,0,859.0,75.0,2.2,22.9,561.0,75.47,58.62
2018,6,23,8,15,874.5,78.0,2.1,23.4,608.5,78.17,60.57
2018,6,23,8,30,890.0,81.0,2.0,23.9,656.0,80.72,62.38
2018,6,23,8,45,903.0,82.5,1.95,24.45,700.0,82.14,63.23
2018,6,23,9,0,916.0,84.0,1.9,25.0,744.0,83.44,63.99
2018,6,23,9,15,925.5,85.5,1.9,25.35,783.5,84.5,64.62
2018,6,23,9,30,935.0,87.0,1.9,25.7,823.0,85.43,65.15
2018,6,23,9,45,942.0,89.0,1.85,26.1,857.5,97.28,62.44
2018,6,23,10,0,949.0,91.0,1.8,26.5,892.0,154.04,82.18
2018,6,23,10,15,955.0,92.0,1.85,26.75,920.5,211.13,118.02
2018,6,23,10,30,961.0,93.0,1.9,27.0,949.0,268.95,162.38
2018,6,23,10,45,965.0,94.0,1.9,27.2,971.0,326.72,210.3
2018,6,23,11,0,969.0,95.0,1.9,27.4,993.0,384.57,259.22
2018,6,23,11,15,971.5,95.5,1.95,27.55,1007.5,441.39,307.18
2018,6,23,11,30,974.0,96.0,2.0,27.7,1022.0,497.71,353.76
2018,6,23,11,45,975.0,96.5,2.05,27.85,1029.5,552.6,398.06
2018,6,23,12,0,976.0,97.0,2.1,28.0,1037.0,606.44,440.3
2018,6,23,12,15,975.0,97.0,2.15,28.1,1036.0,657.51,479.48
2018,6,23,12,30,974.0,97.0,2.2,28.2,1035.0,706.9,516.44
2018,6,23,12,45,972.0,97.0,2.3,28.25,1027.5,753.69,551.13
2018,6,23,13,0,970.0,97.0,2.4,28.3,1020.0,798.22,583.62
2018,6,23,13,15,967.5,96.5,2.45,28.35,1005.5,839.46,611.37
2018,6,23,13,30,965.0,96.0,2.5,28.4,991.0,877.94,637.0
2018,6,23,13,45,960.5,95.5,2.55,28.4,969.0,911.79,659.69
2018,6,23,14,0,956.0,95.0,2.6,28.4,947.0,942.42,680.33
2018,6,23,14,15,950.5,93.5,2.6,28.35,918.5,967.83,697.38
2018,6,23,14,30,945.0,92.0,2.6,28.3,890.0,989.71,712.28
2018,6,23,14,45,937.0,91.0,2.65,28.25,855.5,1006.16,724.3
2018,6,23,15,0,929.0,90.0,2.7,28.2,821.0,1018.93,734.19
2018,6,23,15,15,919.0,88.5,2.7,28.2,782.0,1025.49,739.69
2018,6,23,15,30,909.0,87.0,2.7,28.2,743.0,1028.34,743.04
2018,6,23,15,45,895.5,85.5,2.75,27.95,698.5,1023.99,743.2
2018,6,23,16,0,882.0,84.0,2.8,27.7,654.0,1016.07,741.25
2018,6,23,16,15,863.0,82.5,2.8,27.4,606.0,999.07,733.22
2018,6,23,16,30,844.0,81.0,2.8,27.1,558.0,978.84,723.16
2018,6,23,16,45,819.5,78.5,2.8,26.8,507.5,961.15,714.77
2018,6,23,17,0,795.0,76.0,2.8,26.5,457.0,927.97,695.84
2018,6,23,17,15,761.5,73.5,2.8,25.7,405.5,883.26,670.07
2018,6,23,17,30,728.0,71.0,2.8,24.9,354.0,836.49,642.04
2018,6,23,17,45,680.5,67.5,2.75,24.1,302.5,779.81,605.45
2018,6,23,18,0,633.0,64.0,2.7,23.3,251.0,717.08,562.8
2018,6,23,18,15,569.5,58.0,2.7,22.55,203.0,636.34,504.61
2018,6,23,18,30,506.0,52.0,2.7,21.8,155.0,557.09,444.28
2018,6,23,18,45,412.5,44.0,2.7,21.0,113.0,452.13,360.62
2018,6,23,19,0,319.0,36.0,2.7,20.2,71.0,352.01,274.22
2018,6,23,19,15,200.0,24.0,2.65,19.95,42.5,221.77,111.68
2018,6,23,19,30,81.0,12.0,2.6,19.7,14.0,68.22,0.0
2018,6,23,19,45,40.5,6.0,2.6,19.45,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.4,13.0,8.65,0.0
2018,6,24,5,15,181.5,23.5,0.9,16.5,40.5,17.93,3.82
2018,6,24,5,30,289.0,36.0,0.9,16.6,68.0,29.47,19.16
2018,6,24,5,45,373.5,46.5,0.9,16.65,108.5,37.82,27.32
2018,6,24,6,0,458.0,57.0,0.9,16.7,149.0,46.13,35.06
2018,6,24,6,15,517.0,65.0,0.95,17.05,196.0,52.18,40.57
2018,6,24,6,30,576.0,73.0,1.0,17.4,243.0,58.18,45.86
2018,6,24,6,45,619.0,78.5,1.0,17.7,292.0,62.07,49.16
2018,6,24,7,0,662.0,84.0,1.0,18.0,341.0,65.95,52.35
2018,6,24,7,15,693.5,89.0,1.05,18.45,391.0,69.23,54.93
2018,6,24,7,30,725.0,94.0,1.1,18.9,441.0,72.44,57.39
2018,6,24,7,45,748.5,98.5,1.15,19.35,490.0,81.29,64.65
2018,6,24,8,0,772.0,103.0,1.2,19.8,539.0,83.97,66.57
2018,6,24,8,15,791.5,105.5,1.25,20.0,585.5,85.11,67.26
2018,6,24,8,30,811.0,108.0,1.3,20.2,632.0,86.19,67.92
2018,6,24,8,45,826.5,110.0,1.35,20.4,675.5,86.78,68.17
2018,6,24,9,0,842.0,112.0,1.4,20.6,719.0,87.31,68.38
2018,6,24,9,15,851.0,116.0,1.4,20.65,757.5,98.65,77.67
2018,6,24,9,30,860.0,120.0,1.4,20.7,796.0,100.23,78.78
2018,6,24,9,45,866.0,123.0,1.4,20.75,829.0,110.39,75.47
2018,6,24,10,0,872.0,126.0,1.4,20.8,862.0,163.7,94.47
2018,6,24,10,15,880.5,126.5,1.4,20.75,890.5,217.08,128.41
2018,6,24,10,30,889.0,127.0,1.4,20.7,919.0,271.45,170.73
2018,6,24,10,45,895.5,127.5,1.4,20.65,941.5,326.09,216.79
2018,6,24,11,0,902.0,128.0,1.4,20.6,964.0,381.13,264.18
2018,6,24,11,15,906.0,128.5,1.4,20.6,979.0,435.43,310.73
2018,6,24,11,30,910.0,129.0,1.4,20.6,994.0,489.5,356.12
2018,6,24,11,45,913.0,128.5,1.35,20.55,1002.0,542.06,399.02
2018,6,24,12,0,916.0,128.0,1.3,20.5,1010.0,593.92,440.01
2018,6,24,12,15,906.5,134.0,1.3,20.45,1007.0,641.82,477.2
2018,6,24,12,30,897.0,140.0,1.3,20.4,1004.0,687.71,511.86
2018,6,24,12,45,883.5,146.5,1.25,20.4,992.5,729.02,541.82
2018,6,24,13,0,870.0,153.0,1.2,20.4,981.0,767.65,569.07
2018,6,24,13,15,871.5,149.5,1.2,20.35,968.0,807.48,597.43
2018,6,24,13,30,873.0,146.0,1.2,20.3,955.0,844.91,622.39
2018,6,24,13,45,874.0,141.5,1.2,20.3,936.0,878.48,644.46
2018,6,24,14,0,875.0,137.0,1.2,20.3,917.0,909.16,664.63
2018,6,24,14,15,870.0,134.5,1.2,20.15,890.0,933.17,680.9
2018,6,24,14,30,865.0,132.0,1.2,20.0,863.0,953.85,695.19
2018,6,24,14,45,858.5,128.5,1.2,19.85,829.5,968.72,705.91
2018,6,24,15,0,852.0,125.0,1.2,19.7,796.0,980.07,714.59
2018,6,24,15,15,840.5,122.5,1.2,19.7,757.0,998.43,727.55
2018,6,24,15,30,829.0,120.0,1.2,19.7,718.0,998.77,729.07
2018,6,24,15,45,815.0,116.5,1.3,19.45,674.5,991.82,728.77
2018,6,24,16,0,801.0,113.0,1.4,19.2,631.0,981.29,726.28
2018,6,24,16,15,781.5,110.0,1.45,18.95,584.5,962.28,717.48
2018,6,24,16,30,762.0,107.0,1.5,18.7,538.0,939.98,706.54
2018,6,24,16,45,737.0,103.0,1.55,18.45,489.0,915.12,693.75
2018,6,24,17,0,712.0,99.0,1.6,18.2,440.0,880.82,674.28
2018,6,24,17,15,679.5,93.5,1.6,17.75,390.0,834.74,646.1
2018,6,24,17,30,647.0,88.0,1.6,17.3,340.0,786.83,615.85
2018,6,24,17,45,603.5,82.0,1.6,16.9,291.0,726.3,575.18
2018,6,24,18,0,560.0,76.0,1.6,16.5,242.0,665.12,532.33
2018,6,24,18,15,500.0,68.0,1.55,16.05,195.5,586.35,473.69
2018,6,24,18,30,440.0,60.0,1.5,15.6,149.0,508.75,413.04
2018,6,24,18,45,355.0,49.5,1.45,15.2,109.0,409.38,332.04
2018,6,24,19,0,270.0,39.0,1.4,14.8,69.0,316.65,250.38
2018,6,24,19,15,166.5,25.0,1.4,14.5,41.0,198.38,102.81
2018,6,24,19,30,63.0,11.0,1.4,14.2,13.0,54.41,0.0
2018,6,24,19,45,31.5,5.5,1.4,13.9,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,11.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,11.9,6.0,4.72,0.0
2018,6,25,5,15,10.5,18.0,3.05,12.35,18.5,13.92,1.51
2018,6,25,5,30,13.0,30.0,3.0,12.8,31.0,22.88,13.82
2018,6,25,5,45,10.5,47.5,3.0,13.25,49.0,35.38,25.53
2018,6,25,6,0,8.0,65.0,3.0,13.7,67.0,47.91,37.03
2018,6,25,6,15,36.0,87.0,2.95,14.3,97.5,62.62,50.28
2018,6,25,6,30,64.0,109.0,2.9,14.9,128.0,77.49,63.41
2018,6,25,6,45,243.5,114.0,2.9,15.5,205.5,80.55,65.89
2018,6,25,7,0,423.0,119.0,2.9,16.1,283.0,83.94,68.55
2018,6,25,7,15,575.0,105.0,2.9,16.6,360.5,78.05,63.06
2018,6,25,7,30,727.0,91.0,2.9,17.1,438.0,70.53,56.18
2018,6,25,7,45,764.5,90.5,2.9,17.65,490.0,76.07,60.64
2018,6,25,8,0,802.0,90.0,2.9,18.2,542.0,75.94,60.19
2018,6,25,8,15,820.5,92.5,2.95,18.6,589.0,77.42,61.15
2018,6,25,8,30,839.0,95.0,3.0,19.0,636.0,87.72,69.63
2018,6,25,8,45,853.5,97.0,3.05,19.45,680.0,89.2,70.55
2018,6,25,9,0,868.0,99.0,3.1,19.9,724.0,90.54,71.36
2018,6,25,9,15,878.5,101.0,3.15,20.2,763.0,91.6,72.01
2018,6,25,9,30,889.0,103.0,3.2,20.5,802.0,92.52,72.53
2018,6,25,9,45,897.0,105.0,3.25,20.8,836.0,101.88,69.18
2018,6,25,10,0,905.0,107.0,3.3,21.1,870.0,156.4,88.05
2018,6,25,10,15,913.5,107.0,3.35,21.35,899.0,211.08,122.82
2018,6,25,10,30,922.0,107.0,3.4,21.6,928.0,266.74,166.45
2018,6,25,10,45,929.5,106.5,3.45,21.8,951.0,322.63,214.06
2018,6,25,11,0,937.0,106.0,3.5,22.0,974.0,378.96,263.23
2018,6,25,11,15,941.5,106.5,3.65,22.1,990.0,435.01,312.32
2018,6,25,11,30,946.0,107.0,3.8,22.2,1006.0,490.83,360.42
2018,6,25,11,45,950.0,106.0,3.9,22.3,1015.0,544.99,406.14
2018,6,25,12,0,954.0,105.0,4.0,22.4,1024.0,598.43,450.14
2018,6,25,12,15,954.0,105.5,4.1,22.35,1024.5,649.61,491.66
2018,6,25,12,30,954.0,106.0,4.2,22.3,1025.0,699.32,531.13
2018,6,25,12,45,953.0,106.0,4.3,22.25,1018.5,746.23,567.77
2018,6,25,13,0,952.0,106.0,4.4,22.2,1012.0,791.04,602.24
2018,6,25,13,15,951.5,104.5,4.45,22.05,998.5,832.64,632.72
2018,6,25,13,30,951.0,103.0,4.5,21.9,985.0,871.61,660.78
2018,6,25,13,45,950.0,101.0,4.55,21.8,965.0,906.89,686.15
2018,6,25,14,0,949.0,99.0,4.6,21.7,945.0,939.11,709.47
2018,6,25,14,15,944.0,98.0,4.65,21.5,917.5,965.51,729.17
2018,6,25,14,30,939.0,97.0,4.7,21.3,890.0,988.46,746.68
2018,6,25,14,45,932.0,95.0,4.7,21.15,856.0,1004.94,759.38
2018,6,25,15,0,925.0,93.0,4.7,21.0,822.0,1017.74,769.78
2018,6,25,15,15,915.5,91.5,4.7,21.0,783.0,1024.94,776.09
2018,6,25,15,30,906.0,90.0,4.7,21.0,744.0,1028.45,780.1
2018,6,25,15,45,893.0,88.0,4.7,20.35,700.0,1024.19,781.01
2018,6,25,16,0,880.0,86.0,4.7,19.7,656.0,1016.33,779.64
2018,6,25,16,15,863.0,84.5,4.7,19.3,609.0,1001.53,772.81
2018,6,25,16,30,846.0,83.0,4.7,18.9,562.0,983.49,763.8
2018,6,25,16,45,823.5,80.0,4.7,18.55,512.0,967.36,755.98
2018,6,25,17,0,801.0,77.0,4.7,18.2,462.0,935.58,736.87
2018,6,25,17,15,770.0,74.0,4.7,17.7,410.5,892.67,709.78
2018,6,25,17,30,739.0,71.0,4.7,17.2,359.0,847.6,680.36
2018,6,25,17,45,696.0,67.0,4.65,16.7,308.0,787.9,638.56
2018,6,25,18,0,653.0,63.0,4.6,16.2,257.0,734.72,600.08
2018,6,25,18,15,591.5,58.0,4.5,15.7,209.0,656.71,540.05
2018,6,25,18,30,530.0,53.0,4.4,15.2,161.0,579.84,478.01
2018,6,25,18,45,435.5,45.0,4.3,14.75,118.0,473.06,388.79
2018,6,25,19,0,341.0,37.0,4.2,14.3,75.0,370.88,297.09
2018,6,25,19,15,212.5,25.0,4.15,13.95,45.0,232.61,124.06
2018,6,25,19,30,84.0,13.0,4.1,13.6,15.0,71.28,0.0
2018,6,25,19,45,42.0,6.5,4.05,13.3,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,26,4,45,31.0,5.5,3.35,11.1,6.0,0.0,0.0
2018,6,26,5,0,62.0,11.0,3.3,11.4,12.0,8.65,0.0
2018,6,26,5,15,169.0,24.5,3.25,11.95,40.0,18.61,3.47
2018,6,26,5,30,276.0,38.0,3.2,12.5,68.0,28.94,18.95
2018,6,26,5,45,363.5,49.0,3.1,13.05,109.0,39.87,29.47
2018,6,26,6,0,451.0,60.0,3.0,13.6,150.0,48.52,37.58
2018,6,26,6,15,513.0,68.0,2.95,14.15,197.0,54.5,43.09
2018,6,26,6,30,575.0,76.0,2.9,14.7,244.0,60.46,48.38
2018,6,26,6,45,618.5,82.0,2.85,15.25,293.5,64.65,51.94
2018,6,26,7,0,662.0,88.0,2.8,15.8,343.0,68.79,55.34
2018,6,26,7,15,695.0,92.5,2.8,16.4,393.5,71.67,57.55
2018,6,26,7,30,728.0,97.0,2.8,17.0,444.0,74.51,59.67
2018,6,26,7,45,752.5,101.0,2.75,17.55,493.5,83.17,66.8
2018,6,26,8,0,777.0,105.0,2.7,18.1,543.0,85.49,68.4
2018,6,26,8,15,797.5,108.0,2.65,18.6,590.5,86.95,69.28
2018,6,26,8,30,818.0,111.0,2.6,19.1,638.0,88.33,70.1
2018,6,26,8,45,834.0,113.5,2.6,19.6,682.5,89.19,70.48
2018,6,26,9,0,850.0,116.0,2.6,20.1,727.0,89.96,70.8
2018,6,26,9,15,862.0,118.0,2.55,20.45,766.5,100.06,78.99
2018,6,26,9,30,874.0,120.0,2.5,20.8,806.0,100.73,79.26
2018,6,26,9,45,883.5,121.5,2.5,21.1,840.5,108.62,85.56
2018,6,26,10,0,893.0,123.0,2.5,21.4,875.0,162.5,93.3
2018,6,26,10,15,900.5,123.5,2.55,21.55,903.5,216.87,127.58
2018,6,26,10,30,908.0,124.0,2.6,21.7,932.0,272.14,170.61
2018,6,26,10,45,914.0,124.5,2.6,21.85,954.5,327.69,217.58
2018,6,26,11,0,920.0,125.0,2.6,22.0,977.0,383.58,265.94
2018,6,26,11,15,925.0,124.5,2.65,22.05,992.5,438.66,313.7
2018,6,26,11,30,930.0,124.0,2.7,22.1,1008.0,493.56,360.48
2018,6,26,11,45,934.0,122.5,2.75,22.15,1016.0,546.98,405.06
2018,6,26,12,0,938.0,121.0,2.8,22.2,1024.0,599.71,447.94
2018,6,26,12,15,939.0,120.5,2.85,22.1,1024.5,650.45,488.52
2018,6,26,12,30,940.0,120.0,2.9,22.0,1025.0,699.81,527.13
2018,6,26,12,45,939.5,119.5,2.95,21.9,1018.5,746.52,563.01
2018,6,26,13,0,939.0,119.0,3.0,21.8,1012.0,791.19,596.77
2018,6,26,13,15,938.5,117.0,3.05,21.7,998.5,832.35,626.62
2018,6,26,13,30,938.0,115.0,3.1,21.6,985.0,870.89,653.67
2018,6,26,13,45,937.5,112.0,3.15,21.45,964.5,905.71,678.3
2018,6,26,14,0,937.0,109.0,3.2,21.3,944.0,937.49,700.91
2018,6,26,14,15,932.5,107.0,3.25,21.15,916.5,963.4,719.67
2018,6,26,14,30,928.0,105.0,3.3,21.0,889.0,985.87,736.28
2018,6,26,14,45,922.5,102.0,3.3,20.8,855.5,1002.83,749.14
2018,6,26,15,0,917.0,99.0,3.3,20.6,822.0,1016.13,759.75
2018,6,26,15,15,906.5,97.5,3.3,20.6,782.5,1022.44,765.32
2018,6,26,15,30,896.0,96.0,3.3,20.6,743.0,1025.07,768.66
2018,6,26,15,45,884.5,93.5,3.35,20.1,700.0,1021.9,770.21
2018,6,26,16,0,873.0,91.0,3.4,19.6,657.0,1015.15,769.54
2018,6,26,16,15,857.0,88.5,3.4,19.25,610.0,1000.33,762.69
2018,6,26,16,30,841.0,86.0,3.4,18.9,563.0,995.06,762.53
2018,6,26,16,45,818.5,83.5,3.4,18.6,513.0,966.96,746.41
2018,6,26,17,0,796.0,81.0,3.4,18.3,463.0,935.91,728.21
2018,6,26,17,15,765.0,77.5,3.4,17.85,411.5,892.41,701.18
2018,6,26,17,30,734.0,74.0,3.4,17.4,360.0,846.72,671.84
2018,6,26,17,45,691.0,69.5,3.4,16.95,309.0,793.36,635.75
2018,6,26,18,0,648.0,65.0,3.4,16.5,258.0,733.14,592.92
2018,6,26,18,15,587.5,59.5,3.35,16.0,209.5,655.38,534.37
2018,6,26,18,30,527.0,54.0,3.3,15.5,161.0,578.69,473.57
2018,6,26,18,45,434.0,46.0,3.2,15.0,118.5,473.09,386.44
2018,6,26,19,0,341.0,38.0,3.1,14.5,76.0,371.7,296.39
2018,6,26,19,15,213.0,25.5,3.05,14.15,45.5,233.44,125.06
2018,6,26,19,30,85.0,13.0,3.0,13.8,15.0,72.05,0.0
2018,6,26,19,45,42.5,6.5,2.95,13.45,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,45,30.5,6.0,3.05,11.3,6.5,0.0,0.0
2018,6,27,5,0,61.0,12.0,3.1,11.6,13.0,9.44,0.0
2018,6,27,5,15,175.0,25.0,3.1,12.1,41.0,18.99,3.1
2018,6,27,5,30,289.0,38.0,3.1,12.6,69.0,28.99,18.94
2018,6,27,5,45,383.5,47.5,3.1,13.1,110.5,38.77,28.49
2018,6,27,6,0,478.0,57.0,3.1,13.6,152.0,46.35,35.65
2018,6,27,6,15,525.5,66.0,3.15,14.15,197.0,53.09,41.84
2018,6,27,6,30,573.0,75.0,3.2,14.7,242.0,59.7,47.71
2018,6,27,6,45,632.5,79.0,3.2,15.25,295.5,62.68,50.2
2018,6,27,7,0,692.0,83.0,3.2,15.8,349.0,65.78,52.7
2018,6,27,7,15,723.5,87.0,3.2,16.25,399.5,68.47,54.78
2018,6,27,7,30,755.0,91.0,3.2,16.7,450.0,76.97,61.9
2018,6,27,7,45,778.5,95.0,3.2,17.15,500.0,79.55,63.79
2018,6,27,8,0,802.0,99.0,3.2,17.6,550.0,82.03,65.58
2018,6,27,8,15,820.0,102.0,3.2,17.95,597.0,83.61,66.63
2018,6,27,8,30,838.0,105.0,3.2,18.3,644.0,85.1,67.6
2018,6,27,8,45,852.5,107.0,3.25,18.65,688.0,85.78,67.89
2018,6,27,9,0,867.0,109.0,3.3,19.0,732.0,96.02,76.27
2018,6,27,9,15,877.5,111.0,3.3,19.25,771.0,96.93,76.77
2018,6,27,9,30,888.0,113.0,3.3,19.5,810.0,97.69,77.17
2018,6,27,9,45,896.0,115.0,3.3,19.8,844.0,104.97,83.02
2018,6,27,10,0,904.0,117.0,3.3,20.1,878.0,159.58,91.47
2018,6,27,10,15,911.0,117.5,3.3,20.25,906.0,214.42,126.13
2018,6,27,10,30,918.0,118.0,3.3,20.4,934.0,270.08,169.77
2018,6,27,10,45,923.5,117.5,3.3,20.6,955.5,325.43,217.03
2018,6,27,11,0,929.0,117.0,3.3,20.8,977.0,381.01,265.71
2018,6,27,11,15,932.5,117.5,3.35,20.85,992.0,436.48,314.39
2018,6,27,11,30,936.0,118.0,3.4,20.9,1007.0,491.63,361.98
2018,6,27,11,45,938.0,117.5,3.45,21.0,1014.5,544.91,407.0
2018,6,27,12,0,940.0,117.0,3.5,21.1,1022.0,597.33,450.15
2018,6,27,12,15,941.0,116.5,3.55,21.05,1022.5,648.09,491.21
2018,6,27,12,30,942.0,116.0,3.6,21.0,1023.0,697.47,530.27
2018,6,27,12,45,942.0,114.5,3.65,20.95,1016.0,743.77,566.28
2018,6,27,13,0,942.0,113.0,3.7,20.9,1009.0,788.0,600.12
2018,6,27,13,15,939.0,112.5,3.8,20.7,994.5,828.42,630.23
2018,6,27,13,30,936.0,112.0,3.9,20.5,980.0,866.12,657.62
2018,6,27,13,45,931.5,111.0,3.95,20.35,958.5,899.22,681.47
2018,6,27,14,0,927.0,110.0,4.0,20.2,937.0,929.16,703.2
2018,6,27,14,15,920.5,109.5,4.05,20.0,909.0,954.48,722.01
2018,6,27,14,30,914.0,109.0,4.1,19.8,881.0,976.39,738.64
2018,6,27,14,45,905.5,107.5,4.15,19.55,847.0,991.88,751.2
2018,6,27,15,0,897.0,106.0,4.2,19.3,813.0,1003.74,761.51
2018,6,27,15,15,886.5,104.0,4.2,19.3,774.0,1009.45,766.8
2018,6,27,15,30,876.0,102.0,4.2,19.3,735.0,1011.51,769.81
2018,6,27,15,45,862.0,100.0,4.3,18.7,691.5,1006.43,770.49
2018,6,27,16,0,848.0,98.0,4.4,18.1,648.0,1011.28,778.34
2018,6,27,16,15,829.0,96.0,4.45,17.75,600.5,994.09,770.04
2018,6,27,16,30,810.0,94.0,4.5,17.4,553.0,973.56,759.54
2018,6,27,16,45,785.5,91.0,4.5,17.0,503.5,943.02,741.53
2018,6,27,17,0,761.0,88.0,4.5,16.6,454.0,909.6,721.24
2018,6,27,17,15,729.0,84.0,4.5,16.2,403.0,864.87,692.22
2018,6,27,17,30,697.0,80.0,4.5,15.8,352.0,825.41,666.37
2018,6,27,17,45,653.5,75.5,4.5,15.35,302.0,766.11,624.63
2018,6,27,18,0,610.0,71.0,4.5,14.9,252.0,706.07,580.68
2018,6,27,18,15,548.5,64.0,4.45,14.55,204.0,626.13,518.51
2018,6,27,18,30,487.0,57.0,4.4,14.2,156.0,547.39,454.38
2018,6,27,18,45,395.0,48.0,4.3,13.8,114.5,442.4,365.9
2018,6,27,19,0,303.0,39.0,4.2,13.4,73.0,341.74,275.34
2018,6,27,19,15,185.5,26.0,4.15,13.15,44.0,215.53,116.37
2018,6,27,19,30,68.0,13.0,4.1,12.9,15.0,59.72,0.0
2018,6,27,19,45,34.0,6.5,4.05,12.6,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.0,4.5,11.45,6.5,0.0,0.0
2018,6,28,5,0,66.0,12.0,4.5,11.6,13.0,9.44,0.0
2018,6,28,5,15,187.0,23.5,4.5,12.0,40.5,17.92,2.01
2018,6,28,5,30,308.0,35.0,4.5,12.4,68.0,28.79,18.72
2018,6,28,5,45,404.0,43.0,4.5,12.8,109.0,35.22,25.37
2018,6,28,6,0,500.0,51.0,4.5,13.2,150.0,41.77,31.61
2018,6,28,6,15,561.0,57.0,4.55,13.75,197.0,46.53,36.04
2018,6,28,6,30,622.0,63.0,4.6,14.3,244.0,51.35,40.34
2018,6,28,6,45,664.5,67.5,4.6,14.85,293.5,54.85,43.34
2018,6,28,7,0,707.0,72.0,4.6,15.4,343.0,63.14,50.46
2018,6,28,7,15,735.5,76.0,4.6,15.85,392.5,66.23,52.92
2018,6,28,7,30,764.0,80.0,4.6,16.3,442.0,69.26,55.28
2018,6,28,7,45,785.0,83.5,4.6,16.7,490.5,71.71,57.12
2018,6,28,8,0,806.0,87.0,4.6,17.1,539.0,74.07,58.87
2018,6,28,8,15,823.5,90.0,4.55,17.55,586.0,75.92,60.16
2018,6,28,8,30,841.0,93.0,4.5,18.0,633.0,86.6,68.99
2018,6,28,8,45,854.0,95.0,4.5,18.5,676.0,88.07,69.91
2018,6,28,9,0,867.0,97.0,4.5,19.0,719.0,89.4,70.71
2018,6,28,9,15,877.5,99.0,4.5,19.35,758.0,90.51,71.38
2018,6,28,9,30,888.0,101.0,4.5,19.7,797.0,91.46,71.93
2018,6,28,9,45,896.0,102.5,4.5,20.0,831.0,97.62,76.87
2018,6,28,10,0,904.0,104.0,4.5,20.3,865.0,151.8,85.64
2018,6,28,10,15,910.0,105.0,4.5,20.55,892.5,206.56,120.19
2018,6,28,10,30,916.0,106.0,4.5,20.8,920.0,262.05,163.8
2018,6,28,10,45,920.5,106.5,4.5,21.0,941.5,317.39,211.34
2018,6,28,11,0,925.0,107.0,4.5,21.2,963.0,372.89,260.31
2018,6,28,11,15,928.0,108.0,4.55,21.3,978.0,428.1,309.14
2018,6,28,11,30,931.0,109.0,4.6,21.4,993.0,482.95,356.89
2018,6,28,11,45,932.0,109.5,4.65,21.5,1000.5,535.96,402.19
2018,6,28,12,0,933.0,110.0,4.7,21.6,1008.0,588.03,445.61
2018,6,28,12,15,936.5,108.0,4.8,21.65,1009.5,638.7,487.17
2018,6,28,12,30,940.0,106.0,4.9,21.7,1011.0,688.14,526.89
2018,6,28,12,45,943.0,102.5,4.95,21.7,1005.0,734.55,563.56
2018,6,28,13,0,946.0,99.0,5.0,21.7,999.0,779.0,598.16
2018,6,28,13,15,943.0,99.0,5.05,21.7,985.0,819.58,627.91
2018,6,28,13,30,940.0,99.0,5.1,21.7,971.0,857.47,655.2
2018,6,28,13,45,936.5,98.5,5.15,21.65,950.5,891.61,679.98
2018,6,28,14,0,933.0,98.0,5.2,21.6,930.0,922.69,702.67
2018,6,28,14,15,927.5,97.0,5.2,21.45,902.5,948.27,721.56
2018,6,28,14,30,922.0,96.0,5.2,21.3,875.0,970.44,738.21
2018,6,28,14,45,914.0,95.0,5.25,21.2,841.5,986.75,751.17
2018,6,28,15,0,906.0,94.0,5.3,21.1,808.0,999.46,761.84
2018,6,28,15,15,896.0,92.5,5.3,21.1,769.5,1006.04,767.8
2018,6,28,15,30,886.0,91.0,5.3,21.1,731.0,1008.98,771.45
2018,6,28,15,45,874.0,88.5,5.3,20.7,688.0,1005.15,771.8
2018,6,28,16,0,862.0,86.0,5.3,20.3,645.0,997.77,769.87
2018,6,28,16,15,846.5,84.0,5.3,19.95,599.0,984.0,763.42
2018,6,28,16,30,831.0,82.0,5.3,19.6,553.0,967.01,754.77
2018,6,28,16,45,810.0,79.0,5.25,19.25,504.0,952.56,747.61
2018,6,28,17,0,789.0,76.0,5.2,18.9,455.0,922.53,729.13
2018,6,28,17,15,759.5,72.5,5.15,18.4,404.5,880.72,702.18
2018,6,28,17,30,730.0,69.0,5.1,17.9,354.0,836.76,672.98
2018,6,28,17,45,689.0,65.0,5.05,17.35,304.0,779.3,632.7
2018,6,28,18,0,648.0,61.0,5.0,16.8,254.0,727.79,595.38
2018,6,28,18,15,588.5,55.5,4.9,16.25,206.0,651.11,536.23
2018,6,28,18,30,529.0,50.0,4.8,15.7,158.0,575.72,475.23
2018,6,28,18,45,438.0,42.5,4.7,15.1,116.0,472.9,389.12
2018,6,28,19,0,347.0,35.0,4.6,14.5,74.0,374.81,300.7
2018,6,28,19,15,218.5,24.0,4.55,14.2,44.5,237.49,128.61
2018,6,28,19,30,90.0,13.0,4.5,13.9,15.0,75.77,0.0
2018,6,28,19,45,45.0,6.5,4.4,13.55,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,4,45,53.0,5.5,2.85,12.9,6.5,0.0,0.0
2018,6,29,5,0,106.0,11.0,2.8,13.2,13.0,8.65,0.0
2018,6,29,5,15,245.0,21.0,2.8,13.9,42.0,17.35,1.03
2018,6,29,5,30,384.0,31.0,2.8,14.6,71.0,25.77,15.96
2018,6,29,5,45,475.5,38.0,2.75,15.3,113.5,31.63,21.98
2018,6,29,6,0,567.0,45.0,2.7,16.0,156.0,37.63,27.61
2018,6,29,6,15,624.5,49.5,2.6,16.55,204.0,44.96,34.25
2018,6,29,6,30,682.0,54.0,2.5,17.1,252.0,49.18,37.98
2018,6,29,6,45,721.5,58.0,2.4,17.7,302.5,52.82,41.06
2018,6,29,7,0,761.0,62.0,2.3,18.3,353.0,56.46,44.04
2018,6,29,7,15,788.5,65.0,2.25,18.95,403.5,59.15,46.12
2018,6,29,7,30,816.0,68.0,2.2,19.6,454.0,68.6,53.98
2018,6,29,7,45,837.0,70.0,2.2,20.25,503.5,71.07,55.74
2018,6,29,8,0,858.0,72.0,2.2,20.9,553.0,73.43,57.41
2018,6,29,8,15,873.0,74.5,2.15,21.4,600.0,75.87,59.15
2018,6,29,8,30,888.0,77.0,2.1,21.9,647.0,78.16,60.77
2018,6,29,8,45,899.5,79.0,2.1,22.4,690.5,79.91,61.94
2018,6,29,9,0,911.0,81.0,2.1,22.9,734.0,81.52,62.99
2018,6,29,9,15,918.5,83.5,2.1,23.25,772.5,83.15,64.1
2018,6,29,9,30,926.0,86.0,2.1,23.6,811.0,84.61,65.07
2018,6,29,9,45,931.0,88.0,2.1,23.9,844.0,90.31,69.56
2018,6,29,10,0,936.0,90.0,2.1,24.2,877.0,146.26,79.01
2018,6,29,10,15,941.5,91.0,2.15,24.35,905.0,202.57,113.57
2018,6,29,10,30,947.0,92.0,2.2,24.5,933.0,259.56,157.32
2018,6,29,10,45,951.0,92.5,2.25,24.7,954.5,316.32,204.88
2018,6,29,11,0,955.0,93.0,2.3,24.9,976.0,373.17,253.74
2018,6,29,11,15,957.5,94.0,2.4,24.9,991.0,429.64,302.46
2018,6,29,11,30,960.0,95.0,2.5,24.9,1006.0,485.65,350.0
2018,6,29,11,45,961.5,94.5,2.55,24.95,1013.5,539.51,394.65
2018,6,29,12,0,963.0,94.0,2.6,25.0,1021.0,592.37,437.33
2018,6,29,12,15,962.0,94.5,2.7,25.0,1020.5,643.27,477.72
2018,6,29,12,30,961.0,95.0,2.8,25.0,1020.0,692.56,515.96
2018,6,29,12,45,958.0,96.0,2.9,25.0,1012.5,739.03,551.37
2018,6,29,13,0,955.0,97.0,3.0,25.0,1005.0,783.27,584.53
2018,6,29,13,15,952.5,96.5,3.15,24.95,991.0,824.16,613.83
2018,6,29,13,30,950.0,96.0,3.3,24.9,977.0,862.34,640.83
2018,6,29,13,45,946.0,95.0,3.4,24.9,955.5,895.91,664.33
2018,6,29,14,0,942.0,94.0,3.5,24.9,934.0,926.32,685.76
2018,6,29,14,15,936.5,93.0,3.6,24.8,906.5,952.09,704.46
2018,6,29,14,30,931.0,92.0,3.7,24.7,879.0,974.42,721.03
2018,6,29,14,45,923.5,91.0,3.8,24.6,845.5,991.34,734.16
2018,6,29,15,0,916.0,90.0,3.9,24.5,812.0,1004.66,745.11
2018,6,29,15,15,906.0,88.5,3.9,24.5,773.0,1011.32,750.89
2018,6,29,15,30,896.0,87.0,3.9,24.5,734.0,1014.32,754.44
2018,6,29,15,45,883.0,85.5,4.05,24.15,691.0,1010.67,755.76
2018,6,29,16,0,870.0,84.0,4.2,23.8,648.0,1003.48,754.85
2018,6,29,16,15,853.0,81.5,4.25,23.45,600.5,987.55,747.49
2018,6,29,16,30,836.0,79.0,4.3,23.1,553.0,968.33,737.94
2018,6,29,16,45,814.5,76.5,4.3,22.8,504.0,953.88,731.26
2018,6,29,17,0,793.0,74.0,4.3,22.5,455.0,924.0,713.68
2018,6,29,17,15,764.5,70.5,4.3,21.95,404.5,883.16,688.72
2018,6,29,17,30,736.0,67.0,4.3,21.4,354.0,840.16,661.51
2018,6,29,17,45,696.5,62.5,4.25,20.85,304.0,783.44,622.98
2018,6,29,18,0,657.0,58.0,4.2,20.3,254.0,725.7,582.09
2018,6,29,18,15,601.0,53.0,4.15,19.6,206.5,658.97,532.53
2018,6,29,18,30,545.0,48.0,4.1,18.9,159.0,587.18,476.16
2018,6,29,18,45,458.0,41.0,4.05,18.15,117.0,488.06,395.1
2018,6,29,19,0,371.0,34.0,4.0,17.4,75.0,393.46,311.03
2018,6,29,19,15,237.5,23.0,3.95,17.0,45.0,251.56,134.42
2018,6,29,19,30,104.0,12.0,3.9,16.6,15.0,85.23,0.0
2018,6,29,19,45,52.0,6.0,3.9,16.2,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.0,1.75,15.85,6.0,0.0,0.0
2018,6,30,5,0,104.0,10.0,1.7,16.1,12.0,7.87,0.0
2018,6,30,5,15,258.0,20.0,1.7,16.9,42.0,16.54,0.0
2018,6,30,5,30,412.0,30.0,1.7,17.7,72.0,25.07,15.1
2018,6,30,5,45,500.0,35.5,1.7,18.45,114.0,32.35,22.28
2018,6,30,6,0,588.0,41.0,1.7,19.2,156.0,37.6,27.2
2018,6,30,6,15,644.0,46.0,1.65,19.8,204.5,42.28,31.44
2018,6,30,6,30,700.0,51.0,1.6,20.4,253.0,47.0,35.56
2018,6,30,6,45,738.0,54.5,1.55,21.0,303.5,50.35,38.35
2018,6,30,7,0,776.0,58.0,1.5,21.6,354.0,53.72,41.07
2018,6,30,7,15,803.0,60.5,1.5,22.1,404.5,62.35,48.26
2018,6,30,7,30,830.0,63.0,1.5,22.6,455.0,65.45,50.62
2018,6,30,7,45,850.0,65.5,1.5,23.15,504.5,68.32,52.74
2018,6,30,8,0,870.0,68.0,1.5,23.7,554.0,71.07,54.75
2018,6,30,8,15,885.0,69.5,1.45,24.2,601.0,72.94,56.01
2018,6,30,8,30,900.0,71.0,1.4,24.7,648.0,74.71,57.18
2018,6,30,8,45,911.0,73.0,1.4,25.15,691.5,76.56,58.44
2018,6,30,9,0,922.0,75.0,1.4,25.6,735.0,78.28,59.58
2018,6,30,9,15,929.5,77.5,1.4,26.05,774.0,80.04,60.77
2018,6,30,9,30,937.0,80.0,1.4,26.5,813.0,81.63,61.82
2018,6,30,9,45,942.0,82.0,1.4,26.9,846.5,86.36,65.45
2018,6,30,10,0,947.0,84.0,1.4,27.3,880.0,142.87,75.25
2018,6,30,10,15,951.5,85.0,1.45,27.55,907.5,199.59,109.24
2018,6,30,10,30,956.0,86.0,1.5,27.8,935.0,256.87,152.35
2018,6,30,10,45,959.0,87.5,1.55,28.1,956.5,314.41,199.57
2018,6,30,11,0,962.0,89.0,1.6,28.4,978.0,371.95,247.93
2018,6,30,11,15,964.0,89.5,1.7,28.5,992.5,428.27,295.48
2018,6,30,11,30,966.0,90.0,1.8,28.6,1007.0,484.04,341.76
2018,6,30,11,45,966.5,91.0,1.9,28.7,1014.5,538.68,386.07
2018,6,30,12,0,967.0,92.0,2.0,28.8,1022.0,592.27,428.39
2018,6,30,12,15,964.5,93.0,2.1,28.75,1021.0,642.85,467.76
2018,6,30,12,30,962.0,94.0,2.2,28.7,1020.0,691.68,504.95
2018,6,30,12,45,958.0,96.0,2.3,28.7,1012.5,738.32,539.68
2018,6,30,13,0,954.0,98.0,2.4,28.7,1005.0,782.69,572.18
2018,6,30,13,15,951.0,97.5,2.45,28.65,990.5,823.24,600.05
2018,6,30,13,30,948.0,97.0,2.5,28.6,976.0,861.05,625.55
2018,6,30,13,45,944.0,96.5,2.55,28.5,955.0,895.1,648.69
2018,6,30,14,0,940.0,96.0,2.6,28.4,934.0,926.02,669.84
2018,6,30,14,15,934.5,95.0,2.65,28.35,906.5,951.86,687.64
2018,6,30,14,30,929.0,94.0,2.7,28.3,879.0,974.26,703.35
2018,6,30,14,45,921.0,93.0,2.7,28.2,845.5,990.77,715.14
2018,6,30,15,0,913.0,92.0,2.7,28.1,812.0,1003.67,724.79
2018,6,30,15,15,903.5,90.0,2.7,28.1,773.0,1010.34,730.36
2018,6,30,15,30,894.0,88.0,2.7,28.1,734.0,1013.33,733.78
2018,6,30,15,45,880.5,86.5,2.7,27.8,690.5,1009.24,733.72
2018,6,30,16,0,867.0,85.0,2.7,27.5,647.0,1001.6,731.58
2018,6,30,16,15,849.0,83.0,2.7,27.2,600.0,985.34,723.96
2018,6,30,16,30,831.0,81.0,2.7,26.9,553.0,965.84,714.3
2018,6,30,16,45,807.5,79.0,2.7,26.55,503.5,950.21,707.35
2018,6,30,17,0,784.0,77.0,2.7,26.2,454.0,919.09,689.86
2018,6,30,17,15,753.0,74.0,2.7,25.4,403.5,876.57,665.51
2018,6,30,17,30,722.0,71.0,2.7,24.6,353.0,831.93,638.91
2018,6,30,17,45,679.5,66.5,2.7,23.75,302.5,772.52,600.78
2018,6,30,18,0,637.0,62.0,2.7,22.9,252.0,719.43,565.45
2018,6,30,18,15,578.5,56.5,2.65,21.95,204.5,643.94,511.25
2018,6,30,18,30,520.0,51.0,2.6,21.0,157.0,569.63,454.84
2018,6,30,18,45,430.0,43.5,2.6,20.05,115.5,467.77,373.83
2018,6,30,19,0,340.0,36.0,2.6,19.1,74.0,370.32,289.63
2018,6,30,19,15,214.0,24.5,2.55,18.75,44.5,234.35,123.04
2018,6,30,19,30,88.0,13.0,2.5,18.4,15.0,74.39,0.0
2018,6,30,19,45,44.0,6.5,2.45,18.05,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,1,4,45,35.0,4.5,0.6,15.35,5.0,0.0,0.0
2018,7,1,5,0,70.0,9.0,0.6,15.2,10.0,7.08,0.0
2018,7,1,5,15,199.5,21.0,0.55,15.45,38.5,17.27,0.0
2018,7,1,5,30,329.0,33.0,0.5,15.7,67.0,27.25,17.05
2018,7,1,5,45,421.0,41.5,0.45,15.95,108.0,34.15,24.14
2018,7,1,6,0,513.0,50.0,0.4,16.2,149.0,41.13,30.72
2018,7,1,6,15,573.5,56.0,0.4,16.6,196.5,45.93,35.15
2018,7,1,6,30,634.0,62.0,0.4,17.0,244.0,50.78,39.46
2018,7,1,6,45,675.5,66.5,0.35,17.35,294.0,54.32,42.48
2018,7,1,7,0,717.0,71.0,0.3,17.7,344.0,62.56,49.51
2018,7,1,7,15,748.0,74.5,0.3,18.1,394.5,65.37,51.68
2018,7,1,7,30,779.0,78.0,0.3,18.5,445.0,68.16,53.81
2018,7,1,7,45,802.0,81.0,0.35,18.95,494.5,70.39,55.42
2018,7,1,8,0,825.0,84.0,0.4,19.4,544.0,72.56,56.96
2018,7,1,8,15,842.5,86.5,0.45,19.75,591.5,82.59,65.18
2018,7,1,8,30,860.0,89.0,0.5,20.1,639.0,84.73,66.67
2018,7,1,8,45,873.5,90.5,0.55,20.5,682.5,86.03,67.45
2018,7,1,9,0,887.0,92.0,0.6,20.9,726.0,87.19,68.14
2018,7,1,9,15,894.5,95.0,0.65,21.15,764.5,88.88,69.32
2018,7,1,9,30,902.0,98.0,0.7,21.4,803.0,90.37,70.34
2018,7,1,9,45,906.0,102.0,0.8,21.65,836.5,94.53,73.58
2018,7,1,10,0,910.0,106.0,0.9,21.9,870.0,150.25,84.11
2018,7,1,10,15,914.5,108.5,0.95,22.0,898.0,206.02,117.97
2018,7,1,10,30,919.0,111.0,1.0,22.1,926.0,262.41,160.92
2018,7,1,10,45,921.5,113.0,1.05,22.2,947.0,318.4,207.54
2018,7,1,11,0,924.0,115.0,1.1,22.3,968.0,374.39,255.37
2018,7,1,11,15,926.5,115.5,1.15,22.3,982.5,429.28,302.28
2018,7,1,11,30,929.0,116.0,1.2,22.3,997.0,483.77,348.0
2018,7,1,11,45,929.5,117.0,1.3,22.3,1004.5,537.01,391.92
2018,7,1,12,0,930.0,118.0,1.4,22.3,1012.0,589.31,434.0
2018,7,1,12,15,923.5,122.5,1.4,22.3,1010.5,638.78,472.26
2018,7,1,12,30,917.0,127.0,1.4,22.3,1009.0,686.42,508.08
2018,7,1,12,45,906.5,132.0,1.45,22.3,999.0,729.68,540.34
2018,7,1,13,0,896.0,137.0,1.5,22.3,989.0,770.41,570.17
2018,7,1,13,15,894.5,135.5,1.5,22.3,975.5,810.28,598.36
2018,7,1,13,30,893.0,134.0,1.5,22.3,962.0,847.61,623.08
2018,7,1,13,45,890.0,132.0,1.55,22.3,941.5,880.52,645.39
2018,7,1,14,0,887.0,130.0,1.6,22.3,921.0,910.41,665.79
2018,7,1,14,15,882.0,127.5,1.65,22.25,893.5,934.9,682.89
2018,7,1,14,30,877.0,125.0,1.7,22.2,866.0,956.03,697.97
2018,7,1,14,45,870.5,121.5,1.7,22.15,832.5,971.3,708.79
2018,7,1,15,0,864.0,118.0,1.7,22.1,799.0,983.01,717.51
2018,7,1,15,15,852.0,116.0,1.7,22.1,760.0,987.27,721.49
2018,7,1,15,30,840.0,114.0,1.7,22.1,721.0,1002.04,732.51
2018,7,1,15,45,828.5,110.0,1.75,21.95,678.5,997.38,732.17
2018,7,1,16,0,817.0,106.0,1.8,21.8,636.0,989.13,729.86
2018,7,1,16,15,802.5,101.0,1.85,21.65,589.5,973.12,722.6
2018,7,1,16,30,788.0,96.0,1.9,21.5,543.0,953.74,713.18
2018,7,1,16,45,766.0,92.0,1.9,21.35,494.5,924.79,696.71
2018,7,1,17,0,744.0,88.0,1.9,21.2,446.0,892.98,678.18
2018,7,1,17,15,713.0,84.0,1.9,20.85,396.0,856.17,656.35
2018,7,1,17,30,682.0,80.0,1.9,20.5,346.0,811.47,628.39
2018,7,1,17,45,639.5,74.5,1.9,20.15,296.5,752.12,588.96
2018,7,1,18,0,597.0,69.0,1.9,19.8,247.0,692.12,547.43
2018,7,1,18,15,534.5,63.0,1.9,19.25,200.0,613.03,489.84
2018,7,1,18,30,472.0,57.0,1.9,18.7,153.0,535.07,429.99
2018,7,1,18,45,380.5,48.0,1.85,18.1,112.0,430.91,346.28
2018,7,1,19,0,289.0,39.0,1.8,17.5,71.0,332.97,261.48
2018,7,1,19,15,176.5,25.5,1.8,17.1,42.5,207.93,108.28
2018,7,1,19,30,64.0,12.0,1.8,16.7,14.0,56.14,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.35,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,0.0,2.0,0.3,14.6,2.0,0.0,0.0
2018,7,2,5,0,0.0,4.0,0.3,14.7,4.0,3.15,0.0
2018,7,2,5,15,8.5,16.0,0.3,15.2,17.0,12.41,0.0
2018,7,2,5,30,17.0,28.0,0.3,15.7,30.0,21.39,12.14
2018,7,2,5,45,89.5,44.0,0.35,16.2,60.5,32.62,22.78
2018,7,2,6,0,162.0,60.0,0.4,16.7,91.0,44.24,33.36
2018,7,2,6,15,115.0,78.5,0.4,17.2,103.5,57.34,45.06
2018,7,2,6,30,68.0,97.0,0.4,17.7,116.0,70.24,56.33
2018,7,2,6,45,85.0,118.0,0.45,18.2,147.0,82.79,67.05
2018,7,2,7,0,102.0,139.0,0.5,18.7,178.0,96.14,78.22
2018,7,2,7,15,279.0,142.0,0.55,19.35,268.5,98.11,79.43
2018,7,2,7,30,456.0,145.0,0.6,20.0,359.0,99.09,79.79
2018,7,2,7,45,621.5,120.5,0.65,20.6,446.5,86.69,68.84
2018,7,2,8,0,787.0,96.0,0.7,21.2,534.0,79.74,62.6
2018,7,2,8,15,807.0,98.5,0.75,21.9,581.5,81.09,63.37
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,82.38,64.07
2018,7,2,8,45,843.0,103.0,0.85,23.3,673.5,83.18,64.37
2018,7,2,9,0,859.0,105.0,0.9,24.0,718.0,93.64,72.64
2018,7,2,9,15,855.5,114.5,1.0,24.3,753.5,98.13,76.06
2018,7,2,9,30,852.0,124.0,1.1,24.6,789.0,102.1,79.06
2018,7,2,9,45,842.0,136.5,1.2,24.9,818.0,98.19,75.62
2018,7,2,10,0,832.0,149.0,1.3,25.2,847.0,155.29,89.74
2018,7,2,10,15,842.5,149.5,1.4,25.2,876.5,208.26,121.41
2018,7,2,10,30,853.0,150.0,1.5,25.2,906.0,262.64,162.21
2018,7,2,10,45,862.0,149.5,1.65,25.2,929.5,321.35,210.13
2018,7,2,11,0,871.0,149.0,1.8,25.2,953.0,375.32,255.91
2018,7,2,11,15,878.5,147.5,1.85,25.1,969.5,428.7,301.3
2018,7,2,11,30,886.0,146.0,1.9,25.0,986.0,482.23,346.11
2018,7,2,11,45,892.0,144.0,1.95,24.9,995.5,534.7,389.19
2018,7,2,12,0,898.0,142.0,2.0,24.8,1005.0,586.78,430.9
2018,7,2,12,15,901.5,140.5,2.05,24.65,1007.0,637.11,470.42
2018,7,2,12,30,905.0,139.0,2.1,24.5,1009.0,686.4,508.25
2018,7,2,12,45,908.0,135.5,2.1,24.4,1003.5,732.56,542.74
2018,7,2,13,0,911.0,132.0,2.1,24.3,998.0,776.91,575.25
2018,7,2,13,15,911.5,129.0,2.1,24.1,984.5,817.62,604.54
