Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,7,30,408.0,129.0,0.9,18.2,308.0,89.05,72.04
2018,7,22,7,45,535.0,121.0,1.0,18.7,385.0,86.38,69.34
2018,7,22,8,0,662.0,113.0,1.1,19.2,462.0,82.24,65.44
2018,7,22,8,15,722.0,106.5,1.15,19.55,520.0,84.98,67.46
2018,7,22,8,30,782.0,100.0,1.2,19.9,578.0,81.14,63.9
2018,7,22,8,45,705.0,137.5,1.25,20.3,593.0,93.66,74.15
2018,7,22,9,0,628.0,175.0,1.3,20.7,608.0,111.09,88.37
2018,7,22,9,15,721.0,147.0,1.35,20.9,672.0,95.72,75.26
2018,7,22,9,30,814.0,119.0,1.4,21.1,736.0,89.05,69.51
2018,7,22,9,45,839.5,113.5,1.45,21.35,775.5,96.22,75.26
2018,7,22,10,0,865.0,108.0,1.5,21.6,815.0,121.45,73.27
2018,7,22,10,15,873.0,108.5,1.5,21.7,844.0,175.04,98.96
2018,7,22,10,30,881.0,109.0,1.5,21.8,873.0,229.64,137.42
2018,7,22,10,45,887.0,109.5,1.55,21.95,895.5,284.57,182.12
2018,7,22,11,0,893.0,110.0,1.6,22.1,918.0,339.91,229.44
2018,7,22,11,15,897.5,110.0,1.65,22.15,934.0,394.61,276.79
2018,7,22,11,30,902.0,110.0,1.7,22.2,950.0,449.14,323.39
2018,7,22,11,45,904.5,109.5,1.7,22.25,958.5,502.05,367.57
2018,7,22,12,0,907.0,109.0,1.7,22.3,967.0,554.15,409.87
2018,7,22,12,15,909.0,107.5,1.75,22.35,968.0,604.26,449.74
2018,7,22,12,30,911.0,106.0,1.8,22.4,969.0,653.02,487.59
2018,7,22,12,45,912.0,104.5,1.85,22.4,963.5,699.54,523.03
2018,7,22,13,0,913.0,103.0,1.9,22.4,958.0,744.13,556.37
2018,7,22,13,15,879.0,119.5,1.9,22.4,933.0,775.07,578.77
2018,7,22,13,30,845.0,136.0,1.9,22.4,908.0,801.48,596.77
2018,7,22,13,45,831.5,141.5,1.95,22.4,887.0,831.38,617.6
2018,7,22,14,0,818.0,147.0,2.0,22.4,866.0,871.63,645.31
2018,7,22,14,15,842.0,128.0,2.0,22.35,848.0,893.17,660.1
2018,7,22,14,30,866.0,109.0,2.0,22.3,830.0,925.03,681.95
2018,7,22,14,45,870.0,100.5,2.05,22.2,800.0,945.29,696.81
2018,7,22,15,0,874.0,92.0,2.1,22.1,770.0,961.98,709.6
2018,7,22,15,15,863.5,90.0,2.1,22.1,731.5,968.0,714.77
2018,7,22,15,30,853.0,88.0,2.1,22.1,693.0,970.4,717.85
2018,7,22,15,45,839.5,86.0,2.15,21.85,650.5,966.19,718.04
2018,7,22,16,0,826.0,84.0,2.2,21.6,608.0,958.49,716.12
2018,7,22,16,15,809.0,81.5,2.2,21.4,562.0,943.24,708.62
2018,7,22,16,30,792.0,79.0,2.2,21.2,516.0,937.38,707.57
2018,7,22,16,45,769.5,76.0,2.2,21.0,467.5,909.52,691.55
2018,7,22,17,0,747.0,73.0,2.2,20.8,419.0,878.85,673.57
2018,7,22,17,15,717.0,69.5,2.2,20.5,370.0,837.47,647.97
2018,7,22,17,30,687.0,66.0,2.2,20.2,321.0,794.03,620.18
2018,7,22,17,45,645.0,61.0,2.2,19.95,272.0,735.33,580.08
2018,7,22,18,0,603.0,56.0,2.2,19.7,223.0,682.62,542.6
2018,7,22,18,15,541.5,50.0,2.2,19.3,177.0,604.73,484.17
2018,7,22,18,30,480.0,44.0,2.2,18.9,131.0,528.5,423.7
2018,7,22,18,45,387.5,36.0,2.15,18.5,92.5,425.61,338.37
2018,7,22,19,0,295.0,28.0,2.1,18.1,54.0,328.64,239.09
2018,7,22,19,15,169.0,16.5,2.1,17.8,29.5,143.25,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,35.48,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,5,15,106.5,11.0,1.9,14.35,17.5,8.65,0.0
2018,7,23,5,30,213.0,22.0,1.9,14.8,35.0,18.12,1.65
2018,7,23,5,45,325.5,31.5,1.9,15.3,71.5,25.9,16.12
2018,7,23,6,0,438.0,41.0,1.9,15.8,108.0,33.78,23.86
2018,7,23,6,15,466.5,50.0,1.85,16.4,145.0,40.66,30.27
2018,7,23,6,30,495.0,59.0,1.8,17.0,182.0,47.32,36.29
2018,7,23,6,45,508.5,71.0,1.75,17.6,222.0,55.8,43.73
2018,7,23,7,0,522.0,83.0,1.7,18.2,262.0,63.88,50.64
2018,7,23,7,15,583.0,87.5,1.7,18.75,317.5,67.04,53.13
2018,7,23,7,30,644.0,92.0,1.7,19.3,373.0,70.28,55.64
2018,7,23,7,45,715.0,86.0,1.7,19.8,433.0,72.45,57.18
2018,7,23,8,0,786.0,80.0,1.7,20.3,493.0,69.25,54.12
2018,7,23,8,15,805.0,82.5,1.7,20.75,540.5,70.98,55.3
2018,7,23,8,30,824.0,85.0,1.7,21.2,588.0,81.24,63.69
2018,7,23,8,45,838.5,87.5,1.7,21.6,632.0,83.25,65.07
2018,7,23,9,0,853.0,90.0,1.7,22.0,676.0,85.12,66.34
2018,7,23,9,15,865.0,91.5,1.75,22.35,716.0,86.19,66.97
2018,7,23,9,30,877.0,93.0,1.8,22.7,756.0,87.14,67.51
2018,7,23,9,45,886.5,94.0,1.85,23.05,791.0,87.62,67.67
2018,7,23,10,0,896.0,95.0,1.9,23.4,826.0,115.23,67.93
2018,7,23,10,15,903.0,95.5,1.95,23.65,855.0,170.34,93.72
2018,7,23,10,30,910.0,96.0,2.0,23.9,884.0,226.35,132.84
2018,7,23,10,45,915.0,97.0,2.05,24.1,907.0,282.87,178.63
2018,7,23,11,0,920.0,98.0,2.1,24.3,930.0,339.67,227.07
2018,7,23,11,15,923.5,98.5,2.15,24.5,946.0,395.7,275.36
2018,7,23,11,30,927.0,99.0,2.2,24.7,962.0,451.43,322.74
2018,7,23,11,45,929.0,99.0,2.25,24.9,970.5,505.62,367.88
2018,7,23,12,0,931.0,99.0,2.3,25.1,979.0,558.93,411.06
2018,7,23,12,15,930.0,100.5,2.35,25.15,980.0,610.52,451.99
2018,7,23,12,30,929.0,102.0,2.4,25.2,981.0,660.58,490.71
2018,7,23,12,45,926.0,103.0,2.45,25.2,974.5,707.17,526.14
2018,7,23,13,0,923.0,104.0,2.5,25.2,968.0,751.59,559.28
2018,7,23,13,15,920.0,103.5,2.55,25.1,954.0,792.35,588.99
2018,7,23,13,30,917.0,103.0,2.6,25.0,940.0,830.44,615.4
2018,7,23,13,45,912.0,103.0,2.65,24.85,919.5,864.47,639.19
2018,7,23,14,0,907.0,103.0,2.7,24.7,899.0,895.41,660.96
2018,7,23,14,15,901.5,101.5,2.75,24.45,872.0,921.22,679.69
2018,7,23,14,30,896.0,100.0,2.8,24.2,845.0,943.63,696.32
2018,7,23,14,45,775.0,136.0,2.85,24.0,761.5,904.86,672.26
2018,7,23,15,0,654.0,172.0,2.9,23.8,678.0,854.45,640.52
2018,7,23,15,15,700.0,147.5,2.9,23.8,664.5,890.14,666.5
2018,7,23,15,30,746.0,123.0,2.9,23.8,651.0,916.31,685.37
2018,7,23,15,45,790.5,105.0,2.9,23.4,633.0,952.27,712.11
2018,7,23,16,0,835.0,87.0,2.9,23.0,615.0,971.35,727.62
2018,7,23,16,15,820.0,83.5,2.95,22.8,569.0,957.03,720.87
2018,7,23,16,30,805.0,80.0,3.0,22.6,523.0,952.03,720.8
2018,7,23,16,45,784.0,76.5,3.0,22.4,474.5,924.98,705.21
2018,7,23,17,0,763.0,73.0,3.0,22.2,426.0,895.02,687.57
2018,7,23,17,15,733.0,69.5,3.0,21.85,376.0,853.44,661.76
2018,7,23,17,30,703.0,66.0,3.0,21.5,326.0,809.73,633.67
2018,7,23,17,45,661.5,61.5,2.95,21.15,276.5,751.83,593.82
2018,7,23,18,0,620.0,57.0,2.9,20.8,227.0,700.17,556.8
2018,7,23,18,15,559.0,50.5,2.9,20.25,180.0,621.5,497.75
2018,7,23,18,30,498.0,44.0,2.9,19.7,133.0,544.42,436.45
2018,7,23,18,45,404.0,36.0,2.85,19.15,93.5,439.66,349.25
2018,7,23,19,0,310.0,28.0,2.8,18.6,54.0,339.38,243.57
2018,7,23,19,15,178.5,16.5,2.8,18.25,29.5,150.53,0.0
2018,7,23,19,30,47.0,5.0,2.8,17.9,5.0,3.93,0.0
2018,7,23,19,45,23.5,2.5,2.8,17.55,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,15.15,16.5,8.65,0.0
2018,7,24,5,30,183.0,22.0,2.9,15.5,33.0,18.08,0.07
2018,7,24,5,45,292.5,33.0,2.9,15.8,69.0,27.05,16.92
2018,7,24,6,0,402.0,44.0,2.9,16.1,105.0,36.03,25.72
2018,7,24,6,15,474.5,51.5,2.85,16.65,149.5,41.94,31.32
2018,7,24,6,30,547.0,59.0,2.8,17.2,194.0,47.89,36.74
2018,7,24,6,45,597.5,64.5,2.75,17.75,243.0,52.12,40.46
2018,7,24,7,0,648.0,70.0,2.7,18.3,292.0,56.37,44.05
2018,7,24,7,15,684.5,74.0,2.7,19.05,342.0,59.35,46.39
2018,7,24,7,30,721.0,78.0,2.7,19.8,392.0,67.38,53.04
2018,7,24,7,45,748.5,81.0,2.7,20.55,441.5,69.6,54.58
2018,7,24,8,0,776.0,84.0,2.7,21.3,491.0,71.79,56.08
2018,7,24,8,15,796.0,87.0,2.75,21.9,538.5,73.75,57.42
2018,7,24,8,30,816.0,90.0,2.8,22.5,586.0,75.65,58.68
2018,7,24,8,45,832.0,92.0,2.8,23.05,630.5,85.76,66.83
2018,7,24,9,0,848.0,94.0,2.8,23.6,675.0,87.3,67.77
2018,7,24,9,15,858.5,96.0,2.85,23.95,714.5,88.55,68.54
2018,7,24,9,30,869.0,98.0,2.9,24.3,754.0,89.65,69.19
2018,7,24,9,45,876.5,100.5,2.95,24.65,788.5,90.78,69.88
2018,7,24,10,0,884.0,103.0,3.0,25.0,823.0,117.42,70.18
2018,7,24,10,15,892.0,103.0,3.05,25.3,852.0,171.89,95.12
2018,7,24,10,30,900.0,103.0,3.1,25.6,881.0,227.36,133.51
2018,7,24,10,45,906.5,103.0,3.2,25.85,904.0,283.26,178.61
2018,7,24,11,0,913.0,103.0,3.3,26.1,927.0,339.6,226.61
2018,7,24,11,15,917.0,103.0,3.3,26.25,943.0,395.27,274.71
2018,7,24,11,30,921.0,103.0,3.3,26.4,959.0,450.69,322.0
2018,7,24,11,45,924.5,101.5,3.35,26.55,967.5,504.41,367.07
2018,7,24,12,0,928.0,100.0,3.4,26.7,976.0,557.34,410.35
2018,7,24,12,15,926.0,101.5,3.45,26.7,976.5,608.3,451.26
2018,7,24,12,30,924.0,103.0,3.5,26.7,977.0,657.64,489.91
2018,7,24,12,45,920.5,105.0,3.55,26.7,970.5,704.53,525.88
2018,7,24,13,0,917.0,107.0,3.6,26.7,964.0,749.27,559.55
2018,7,24,13,15,915.5,106.0,3.6,26.6,951.0,790.64,589.9
2018,7,24,13,30,914.0,105.0,3.6,26.5,938.0,829.44,616.83
2018,7,24,13,45,911.5,103.0,3.65,26.45,918.0,863.73,640.77
2018,7,24,14,0,909.0,101.0,3.7,26.4,898.0,894.97,662.67
2018,7,24,14,15,904.5,99.0,3.7,26.2,871.0,921.23,681.42
2018,7,24,14,30,900.0,97.0,3.7,26.0,844.0,944.1,698.01
2018,7,24,14,45,894.0,95.0,3.7,25.85,811.5,962.07,711.36
2018,7,24,15,0,888.0,93.0,3.7,25.7,779.0,976.47,722.51
2018,7,24,15,15,877.5,91.0,3.7,25.7,740.0,982.83,728.07
2018,7,24,15,30,867.0,89.0,3.7,25.7,701.0,985.51,731.42
2018,7,24,15,45,856.5,86.0,3.65,25.15,659.0,983.37,733.0
2018,7,24,16,0,846.0,83.0,3.6,24.6,617.0,977.66,732.38
2018,7,24,16,15,833.0,79.5,3.55,24.3,571.5,965.28,726.69
2018,7,24,16,30,820.0,76.0,3.5,24.0,526.0,949.55,718.83
2018,7,24,16,45,800.5,72.5,3.5,23.7,477.0,936.33,713.06
2018,7,24,17,0,781.0,69.0,3.5,23.4,428.0,907.69,696.49
2018,7,24,17,15,752.5,65.5,3.45,22.95,378.0,867.37,671.52
2018,7,24,17,30,724.0,62.0,3.4,22.5,328.0,824.87,644.29
2018,7,24,17,45,684.0,57.5,3.35,22.1,278.5,768.09,605.42
2018,7,24,18,0,644.0,53.0,3.3,21.7,229.0,710.3,563.99
2018,7,24,18,15,583.5,47.0,3.25,21.15,181.5,631.29,504.45
2018,7,24,18,30,523.0,41.0,3.2,20.6,134.0,562.06,448.84
2018,7,24,18,45,428.0,33.5,3.15,20.05,94.0,456.67,360.93
2018,7,24,19,0,333.0,26.0,3.1,19.5,54.0,354.56,249.22
2018,7,24,19,15,192.0,15.5,3.05,19.2,29.5,160.1,0.0
2018,7,24,19,30,51.0,5.0,3.0,18.9,5.0,3.93,0.0
2018,7,24,19,45,25.5,2.5,3.0,18.55,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,25,5,15,126.0,10.0,2.9,17.75,17.0,7.87,0.0
2018,7,25,5,30,252.0,20.0,2.9,18.4,34.0,16.56,0.0
2018,7,25,5,45,371.0,28.0,2.85,19.0,71.5,23.24,13.42
2018,7,25,6,0,490.0,36.0,2.8,19.6,109.0,30.12,20.24
2018,7,25,6,15,558.5,41.5,2.75,20.1,154.5,37.77,27.23
2018,7,25,6,30,627.0,47.0,2.7,20.6,200.0,42.92,31.88
2018,7,25,6,45,671.5,51.5,2.65,21.15,249.5,47.05,35.48
2018,7,25,7,0,716.0,56.0,2.6,21.7,299.0,51.2,38.96
2018,7,25,7,15,747.5,59.0,2.6,22.35,349.0,54.01,41.17
2018,7,25,7,30,779.0,62.0,2.6,23.0,399.0,56.82,43.32
2018,7,25,7,45,802.5,64.5,2.6,23.7,449.0,66.03,50.86
2018,7,25,8,0,826.0,67.0,2.6,24.4,499.0,68.89,52.93
2018,7,25,8,15,843.5,69.5,2.65,25.05,546.5,71.51,54.79
2018,7,25,8,30,861.0,72.0,2.7,25.7,594.0,74.0,56.54
2018,7,25,8,45,875.0,73.0,2.75,26.35,638.0,75.33,57.31
2018,7,25,9,0,889.0,74.0,2.8,27.0,682.0,76.57,58.0
2018,7,25,9,15,892.0,79.5,2.85,27.3,720.5,80.06,60.65
2018,7,25,9,30,895.0,85.0,2.9,27.6,759.0,83.25,63.03
2018,7,25,9,45,893.5,92.0,2.95,27.9,791.5,86.81,65.72
2018,7,25,10,0,892.0,99.0,3.0,28.2,824.0,114.47,67.5
2018,7,25,10,15,898.0,101.0,3.05,28.35,853.5,170.27,92.69
2018,7,25,10,30,904.0,103.0,3.1,28.5,883.0,226.89,131.43
2018,7,25,10,45,908.5,104.0,3.15,28.65,905.5,283.22,176.39
2018,7,25,11,0,913.0,105.0,3.2,28.8,928.0,339.77,224.11
2018,7,25,11,15,915.0,106.0,3.3,28.8,943.0,395.49,272.01
2018,7,25,11,30,917.0,107.0,3.4,28.8,958.0,450.76,319.08
2018,7,25,11,45,918.0,108.0,3.45,28.8,966.5,504.94,364.3
2018,7,25,12,0,919.0,109.0,3.5,28.8,975.0,558.2,407.66
2018,7,25,12,15,921.0,108.0,3.55,28.65,976.5,609.48,448.75
2018,7,25,12,30,923.0,107.0,3.6,28.5,978.0,659.42,487.88
2018,7,25,12,45,924.0,105.0,3.6,28.4,972.0,706.34,523.77
2018,7,25,13,0,925.0,103.0,3.6,28.3,966.0,751.25,557.5
2018,7,25,13,15,922.0,103.5,3.6,28.15,953.0,793.02,587.95
2018,7,25,13,30,919.0,104.0,3.6,28.0,940.0,832.18,615.06
2018,7,25,13,45,915.0,103.0,3.6,27.85,919.5,866.34,638.74
2018,7,25,14,0,911.0,102.0,3.6,27.7,899.0,897.39,660.37
2018,7,25,14,15,905.5,100.0,3.6,27.5,871.5,922.89,678.48
2018,7,25,14,30,900.0,98.0,3.6,27.3,844.0,944.93,694.43
2018,7,25,14,45,892.0,97.0,3.65,27.1,811.0,962.12,707.63
2018,7,25,15,0,884.0,96.0,3.7,26.9,778.0,975.73,718.66
2018,7,25,15,15,874.0,93.5,3.7,26.9,739.0,982.09,724.21
2018,7,25,15,30,864.0,91.0,3.7,26.9,700.0,984.74,727.53
2018,7,25,15,45,850.5,89.0,3.65,26.3,657.0,980.82,728.07
2018,7,25,16,0,837.0,87.0,3.6,25.7,614.0,973.34,726.43
2018,7,25,16,15,820.0,84.5,3.6,25.3,567.5,971.07,728.21
2018,7,25,16,30,803.0,82.0,3.6,24.9,521.0,952.64,719.12
2018,7,25,16,45,780.0,79.0,3.6,24.45,472.0,924.27,703.39
2018,7,25,17,0,757.0,76.0,3.6,24.0,423.0,893.0,685.43
2018,7,25,17,15,726.0,72.0,3.55,23.55,372.5,849.8,658.32
2018,7,25,17,30,695.0,68.0,3.5,23.1,322.0,804.48,628.9
2018,7,25,17,45,652.0,63.0,3.5,22.6,272.5,751.22,592.82
2018,7,25,18,0,609.0,58.0,3.5,22.1,223.0,691.49,550.08
2018,7,25,18,15,545.0,52.0,3.45,21.55,176.5,611.09,489.11
2018,7,25,18,30,481.0,46.0,3.4,21.0,130.0,532.24,425.84
2018,7,25,18,45,381.0,37.0,3.35,20.45,90.5,421.4,333.31
2018,7,25,19,0,281.0,28.0,3.3,19.9,51.0,312.07,214.92
2018,7,25,19,15,158.0,17.0,3.3,19.6,28.0,135.04,0.0
2018,7,25,19,30,35.0,6.0,3.3,19.3,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,19.05,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,15,61.0,9.5,3.15,16.5,13.0,7.47,0.0
2018,7,26,5,30,122.0,19.0,3.1,17.2,26.0,14.45,0.0
2018,7,26,5,45,199.5,34.0,3.05,17.85,58.0,25.71,15.39
2018,7,26,6,0,277.0,49.0,3.0,18.5,90.0,36.89,26.12
2018,7,26,6,15,338.0,62.5,2.95,19.05,131.5,46.8,35.18
2018,7,26,6,30,399.0,76.0,2.9,19.6,173.0,56.57,43.92
2018,7,26,6,45,434.0,90.5,2.8,20.1,218.0,66.55,52.61
2018,7,26,7,0,469.0,105.0,2.7,20.6,263.0,76.23,60.83
2018,7,26,7,15,500.5,116.5,2.6,21.2,310.0,83.66,66.92
2018,7,26,7,30,532.0,128.0,2.5,21.8,357.0,90.86,72.68
2018,7,26,7,45,552.0,139.5,2.4,22.35,403.0,97.58,77.94
2018,7,26,8,0,572.0,151.0,2.3,22.9,449.0,104.0,82.88
2018,7,26,8,15,593.5,160.0,2.25,23.45,495.0,109.53,87.01
2018,7,26,8,30,615.0,169.0,2.2,24.0,541.0,113.14,89.52
2018,7,26,8,45,629.5,177.5,2.15,24.55,583.0,115.99,91.39
2018,7,26,9,0,644.0,186.0,2.1,25.1,625.0,118.56,93.04
2018,7,26,9,15,688.5,177.0,2.1,25.5,672.0,111.79,87.11
2018,7,26,9,30,733.0,168.0,2.1,25.9,719.0,105.67,81.79
2018,7,26,9,45,782.5,151.0,2.15,26.3,764.0,104.74,80.75
2018,7,26,10,0,832.0,134.0,2.2,26.7,809.0,117.95,72.27
2018,7,26,10,15,841.5,134.5,2.25,26.95,838.5,179.9,102.8
2018,7,26,10,30,851.0,135.0,2.3,27.2,868.0,233.67,139.13
2018,7,26,10,45,859.0,135.0,2.35,27.45,891.5,287.82,181.91
2018,7,26,11,0,867.0,135.0,2.4,27.7,915.0,342.62,227.67
2018,7,26,11,15,873.0,133.5,2.45,27.7,931.0,396.31,273.46
2018,7,26,11,30,879.0,132.0,2.5,27.7,947.0,449.98,318.79
2018,7,26,11,45,884.0,130.5,2.6,27.7,956.5,502.97,362.81
2018,7,26,12,0,889.0,129.0,2.7,27.7,966.0,555.44,405.4
2018,7,26,12,15,889.5,129.0,2.75,27.65,967.0,605.64,445.22
2018,7,26,12,30,890.0,129.0,2.8,27.6,968.0,654.49,483.07
2018,7,26,12,45,889.0,128.5,2.9,27.5,962.0,700.4,518.32
2018,7,26,13,0,888.0,128.0,3.0,27.4,956.0,744.34,551.52
2018,7,26,13,15,889.5,125.0,3.05,27.35,944.0,785.92,582.27
2018,7,26,13,30,891.0,122.0,3.1,27.3,932.0,825.11,609.49
2018,7,26,13,45,892.5,117.5,3.2,27.2,913.0,860.37,634.27
2018,7,26,14,0,894.0,113.0,3.3,27.1,894.0,892.72,657.16
2018,7,26,14,15,892.0,109.5,3.35,26.95,868.0,919.81,676.47
2018,7,26,14,30,890.0,106.0,3.4,26.8,842.0,943.58,693.71
2018,7,26,14,45,887.0,102.0,3.45,26.7,810.0,962.46,707.74
2018,7,26,15,0,884.0,98.0,3.5,26.6,778.0,977.78,719.61
2018,7,26,15,15,873.5,96.0,3.5,26.6,739.0,984.29,725.24
2018,7,26,15,30,863.0,94.0,3.5,26.6,700.0,987.13,728.68
2018,7,26,15,45,853.0,90.5,3.6,26.15,658.0,985.08,731.08
2018,7,26,16,0,843.0,87.0,3.7,25.7,616.0,979.43,731.24
2018,7,26,16,15,829.0,83.5,3.75,25.35,570.0,966.2,725.8
2018,7,26,16,30,815.0,80.0,3.8,25.0,524.0,962.24,726.79
2018,7,26,16,45,792.5,77.0,3.8,24.7,474.5,934.3,710.85
2018,7,26,17,0,770.0,74.0,3.8,24.4,425.0,903.42,692.79
2018,7,26,17,15,738.0,70.0,3.8,23.9,374.0,859.07,665.31
2018,7,26,17,30,706.0,66.0,3.8,23.4,323.0,812.6,635.45
2018,7,26,17,45,660.5,62.0,3.8,22.85,273.0,751.37,593.6
2018,7,26,18,0,615.0,58.0,3.8,22.3,223.0,697.13,554.89
2018,7,26,18,15,549.0,52.0,3.8,21.7,176.0,614.75,492.42
2018,7,26,18,30,483.0,46.0,3.8,21.1,129.0,533.97,427.55
2018,7,26,18,45,380.0,36.5,3.75,20.5,89.0,419.95,332.01
2018,7,26,19,0,277.0,27.0,3.7,19.9,49.0,306.24,205.5
2018,7,26,19,15,155.5,16.0,3.7,19.55,26.5,132.28,0.0
2018,7,26,19,30,34.0,5.0,3.7,19.2,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.65,18.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,17.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,5,15,87.0,10.0,3.6,14.95,14.5,7.87,0.0
2018,7,27,5,30,174.0,20.0,3.6,15.3,29.0,16.45,0.0
2018,7,27,5,45,286.0,31.5,3.55,15.6,64.5,25.88,15.55
2018,7,27,6,0,398.0,43.0,3.5,15.9,100.0,35.29,25.0
2018,7,27,6,15,470.0,51.5,3.5,16.45,145.0,41.99,31.33
2018,7,27,6,30,542.0,60.0,3.5,17.0,190.0,48.69,37.45
2018,7,27,6,45,590.5,67.5,3.5,17.55,239.5,54.34,42.44
2018,7,27,7,0,639.0,75.0,3.5,18.1,289.0,59.9,47.2
2018,7,27,7,15,674.0,80.5,3.45,18.85,339.5,63.76,50.29
2018,7,27,7,30,709.0,86.0,3.4,19.6,390.0,67.54,53.25
2018,7,27,7,45,733.5,91.5,3.4,20.35,440.0,71.03,55.89
2018,7,27,8,0,758.0,97.0,3.4,21.1,490.0,80.51,63.61
2018,7,27,8,15,778.5,101.0,3.4,21.7,538.5,82.83,65.19
2018,7,27,8,30,799.0,105.0,3.4,22.3,587.0,85.04,66.68
2018,7,27,8,45,814.0,109.0,3.4,22.85,632.0,86.99,67.95
2018,7,27,9,0,829.0,113.0,3.4,23.4,677.0,88.79,69.11
2018,7,27,9,15,837.0,117.5,3.45,23.8,716.5,90.53,70.26
2018,7,27,9,30,845.0,122.0,3.5,24.2,756.0,92.08,71.27
2018,7,27,9,45,849.0,127.5,3.55,24.65,790.0,93.87,72.46
2018,7,27,10,0,853.0,133.0,3.6,25.1,824.0,117.36,72.71
2018,7,27,10,15,863.5,133.0,3.65,25.4,854.5,180.54,103.58
2018,7,27,10,30,874.0,133.0,3.7,25.7,885.0,235.56,140.92
2018,7,27,10,45,883.0,132.5,3.7,26.0,909.5,291.06,185.15
2018,7,27,11,0,892.0,132.0,3.7,26.3,934.0,347.29,232.61
2018,7,27,11,15,897.5,132.0,3.8,26.35,951.0,403.12,280.8
2018,7,27,11,30,903.0,132.0,3.9,26.4,968.0,458.91,328.55
2018,7,27,11,45,907.5,131.0,3.95,26.45,977.5,513.38,374.33
2018,7,27,12,0,912.0,130.0,4.0,26.5,987.0,567.26,418.54
2018,7,27,12,15,913.0,129.0,4.05,26.45,988.0,618.36,459.78
2018,7,27,12,30,914.0,128.0,4.1,26.4,989.0,668.05,498.99
2018,7,27,12,45,913.5,127.5,4.2,26.35,983.0,715.48,535.83
2018,7,27,13,0,913.0,127.0,4.3,26.3,977.0,760.91,570.54
2018,7,27,13,15,912.0,125.0,4.3,26.2,963.5,802.51,601.8
2018,7,27,13,30,911.0,123.0,4.3,26.1,950.0,841.52,629.23
2018,7,27,13,45,909.0,120.5,4.35,26.0,929.5,876.47,653.94
2018,7,27,14,0,907.0,118.0,4.4,25.9,909.0,908.36,676.6
2018,7,27,14,15,901.5,116.0,4.4,25.8,881.5,934.38,695.13
2018,7,27,14,30,896.0,114.0,4.4,25.7,854.0,956.94,711.43
2018,7,27,14,45,889.5,111.5,4.4,25.6,820.5,974.51,724.53
2018,7,27,15,0,883.0,109.0,4.4,25.5,787.0,988.45,735.37
2018,7,27,15,15,871.5,107.0,4.4,25.5,747.5,994.35,740.71
2018,7,27,15,30,860.0,105.0,4.4,25.5,708.0,996.52,743.78
2018,7,27,15,45,838.5,105.5,4.4,25.15,662.5,1001.43,749.95
2018,7,27,16,0,817.0,106.0,4.4,24.8,617.0,989.15,744.62
2018,7,27,16,15,776.0,110.0,4.4,24.4,565.0,957.32,726.23
2018,7,27,16,30,735.0,114.0,4.4,24.0,513.0,930.26,711.1
2018,7,27,16,45,686.0,115.5,4.4,23.65,459.5,881.98,680.66
2018,7,27,17,0,637.0,117.0,4.4,23.3,406.0,830.88,647.67
2018,7,27,17,15,589.5,111.5,4.35,22.65,354.0,770.78,607.79
2018,7,27,17,30,542.0,106.0,4.3,22.0,302.0,708.92,565.31
2018,7,27,17,45,479.5,97.5,4.3,21.35,251.0,622.73,502.79
2018,7,27,18,0,417.0,89.0,4.3,20.7,200.0,545.97,444.95
2018,7,27,18,15,353.5,75.0,4.25,20.05,155.0,462.38,378.77
2018,7,27,18,30,290.0,61.0,4.2,19.4,110.0,381.44,311.35
2018,7,27,18,45,211.5,44.5,4.1,18.7,74.0,287.48,229.57
2018,7,27,19,0,133.0,28.0,4.0,18.0,38.0,190.27,122.98
2018,7,27,19,15,70.5,15.0,3.95,17.65,20.0,66.04,0.0
2018,7,27,19,30,8.0,2.0,3.9,17.3,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.9,16.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,14.85,6.0,3.93,0.0
2018,7,28,5,30,32.0,10.0,3.1,15.3,12.0,7.82,0.0
2018,7,28,5,45,66.0,26.5,3.1,15.75,34.5,20.05,10.64
2018,7,28,6,0,100.0,43.0,3.1,16.2,57.0,31.96,22.06
2018,7,28,6,15,133.5,65.5,3.05,16.75,92.5,47.54,36.14
2018,7,28,6,30,167.0,88.0,3.0,17.3,128.0,62.67,49.67
2018,7,28,6,45,196.5,113.0,2.9,17.9,170.5,78.85,63.84
2018,7,28,7,0,226.0,138.0,2.8,18.5,213.0,94.52,77.26
2018,7,28,7,15,253.5,161.0,2.8,18.9,258.5,108.53,89.03
2018,7,28,7,30,281.0,184.0,2.8,19.3,304.0,122.07,100.19
2018,7,28,7,45,305.0,205.0,2.75,19.7,350.0,134.01,109.8
2018,7,28,8,0,329.0,226.0,2.7,20.1,396.0,145.5,118.9
2018,7,28,8,15,351.0,244.0,2.65,20.55,441.0,154.95,126.16
2018,7,28,8,30,373.0,262.0,2.6,21.0,486.0,163.99,133.02
2018,7,28,8,45,374.5,277.5,2.55,21.5,517.0,170.84,137.98
2018,7,28,9,0,376.0,293.0,2.5,22.0,548.0,177.26,142.57
2018,7,28,9,15,402.0,299.5,2.5,22.6,587.0,179.76,143.9
2018,7,28,9,30,428.0,306.0,2.5,23.2,626.0,170.75,135.93
2018,7,28,9,45,468.0,308.5,2.55,23.75,674.0,169.86,134.67
2018,7,28,10,0,508.0,311.0,2.6,24.3,722.0,184.33,131.03
2018,7,28,10,15,516.0,320.5,2.65,24.5,751.0,227.85,153.03
2018,7,28,10,30,524.0,330.0,2.7,24.7,780.0,273.02,183.93
2018,7,28,10,45,527.5,338.5,2.75,24.9,801.5,318.17,218.88
2018,7,28,11,0,531.0,347.0,2.8,25.1,823.0,364.24,256.11
2018,7,28,11,15,535.0,351.0,2.9,25.15,838.0,408.72,292.73
2018,7,28,11,30,539.0,355.0,3.0,25.2,853.0,453.78,329.54
2018,7,28,11,45,539.0,358.5,3.05,25.2,860.5,497.13,364.56
2018,7,28,12,0,539.0,362.0,3.1,25.2,868.0,540.29,398.73
2018,7,28,12,15,596.0,326.0,3.15,25.25,886.0,588.1,435.83
2018,7,28,12,30,653.0,290.0,3.2,25.3,904.0,635.45,472.44
2018,7,28,12,45,727.0,242.0,3.3,25.4,921.0,691.61,515.22
2018,7,28,13,0,801.0,194.0,3.4,25.5,938.0,743.22,554.68
2018,7,28,13,15,783.0,202.5,3.4,25.45,921.0,778.77,580.77
2018,7,28,13,30,765.0,211.0,3.4,25.4,904.0,819.27,609.62
2018,7,28,13,45,741.0,219.5,3.45,25.35,878.0,844.55,628.05
2018,7,28,14,0,717.0,228.0,3.5,25.3,852.0,865.81,643.65
2018,7,28,14,15,700.0,229.0,3.55,25.2,822.5,882.41,656.42
2018,7,28,14,30,683.0,230.0,3.6,25.1,793.0,895.2,666.63
2018,7,28,14,45,661.0,230.5,3.6,24.95,757.0,898.97,670.58
2018,7,28,15,0,639.0,231.0,3.6,24.8,721.0,898.7,671.91
2018,7,28,15,15,623.5,225.5,3.6,24.8,683.0,895.3,671.08
2018,7,28,15,30,608.0,220.0,3.6,24.8,645.0,888.25,667.87
2018,7,28,15,45,588.0,212.5,3.6,24.25,602.0,864.15,654.64
2018,7,28,16,0,568.0,205.0,3.6,23.7,559.0,844.5,644.3
2018,7,28,16,15,548.5,193.5,3.65,23.25,513.5,817.97,629.13
2018,7,28,16,30,529.0,182.0,3.7,22.8,468.0,788.73,611.85
2018,7,28,16,45,506.5,168.0,3.7,22.3,420.5,751.04,588.11
2018,7,28,17,0,484.0,154.0,3.7,21.8,373.0,711.17,562.3
2018,7,28,17,15,455.0,140.0,3.65,21.25,326.0,662.99,529.43
2018,7,28,17,30,426.0,126.0,3.6,20.7,279.0,613.54,494.62
2018,7,28,17,45,389.0,110.0,3.6,20.15,233.0,552.98,449.99
2018,7,28,18,0,352.0,94.0,3.6,19.6,187.0,492.28,403.37
2018,7,28,18,15,303.0,77.0,3.6,19.05,145.0,419.67,344.85
2018,7,28,18,30,254.0,60.0,3.6,18.5,103.0,348.65,284.98
2018,7,28,18,45,191.0,43.0,3.55,17.95,69.0,268.15,213.81
2018,7,28,19,0,128.0,26.0,3.5,17.4,35.0,181.05,111.9
2018,7,28,19,15,67.5,13.5,3.5,17.15,18.0,62.53,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.55,16.6,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,15.55,6.5,4.33,0.0
2018,7,29,5,30,38.0,11.0,2.8,15.9,13.0,8.57,0.0
2018,7,29,5,45,74.0,29.0,2.8,16.25,37.5,21.78,11.84
2018,7,29,6,0,110.0,47.0,2.8,16.6,62.0,34.66,24.3
2018,7,29,6,15,160.0,69.5,2.75,16.9,101.5,50.27,38.47
2018,7,29,6,30,210.0,92.0,2.7,17.2,141.0,65.54,52.18
2018,7,29,6,45,249.5,112.5,2.6,17.55,185.0,79.16,64.19
2018,7,29,7,0,289.0,133.0,2.5,17.9,229.0,92.48,75.66
2018,7,29,7,15,325.0,150.5,2.5,18.2,275.0,103.68,85.08
2018,7,29,7,30,361.0,168.0,2.5,18.5,321.0,114.6,94.09
2018,7,29,7,45,393.5,182.5,2.45,18.8,368.5,123.48,101.22
2018,7,29,8,0,426.0,197.0,2.4,19.1,416.0,127.91,104.49
2018,7,29,8,15,455.0,208.0,2.4,19.65,462.5,133.08,108.25
2018,7,29,8,30,484.0,219.0,2.4,20.2,509.0,137.99,111.77
2018,7,29,8,45,511.0,226.5,2.4,20.8,553.5,140.69,113.41
2018,7,29,9,0,538.0,234.0,2.4,21.4,598.0,143.23,114.93
2018,7,29,9,15,594.5,222.5,2.45,22.05,647.5,136.7,108.97
2018,7,29,9,30,651.0,211.0,2.5,22.7,697.0,127.21,100.67
2018,7,29,9,45,716.5,188.0,2.5,23.3,746.5,113.6,89.06
2018,7,29,10,0,782.0,165.0,2.5,23.9,796.0,128.83,84.47
2018,7,29,10,15,789.0,168.5,2.55,24.1,825.0,181.49,107.87
2018,7,29,10,30,796.0,172.0,2.6,24.3,854.0,235.37,144.47
2018,7,29,10,45,789.5,181.0,2.6,24.5,873.0,290.44,188.55
2018,7,29,11,0,783.0,190.0,2.6,24.7,892.0,344.93,234.49
2018,7,29,11,15,792.5,189.0,2.65,24.65,910.0,398.06,279.69
2018,7,29,11,30,802.0,188.0,2.7,24.6,928.0,451.86,325.08
2018,7,29,11,45,769.0,210.0,2.75,24.5,925.0,501.54,367.0
2018,7,29,12,0,736.0,232.0,2.8,24.4,922.0,549.71,406.34
2018,7,29,12,15,748.0,224.0,2.85,24.2,925.5,598.59,445.35
2018,7,29,12,30,760.0,216.0,2.9,24.0,929.0,647.02,483.28
2018,7,29,12,45,699.5,253.5,2.95,23.8,906.5,681.77,509.81
2018,7,29,13,0,639.0,291.0,3.0,23.6,884.0,710.07,531.03
2018,7,29,13,15,629.0,293.0,3.0,23.4,869.5,742.94,555.69
2018,7,29,13,30,619.0,295.0,3.0,23.2,855.0,773.0,578.02
2018,7,29,13,45,633.5,276.0,3.05,23.0,837.5,803.48,601.43
2018,7,29,14,0,648.0,257.0,3.1,22.8,820.0,831.51,623.1
2018,7,29,14,15,678.5,232.0,3.15,22.6,805.0,865.73,649.37
2018,7,29,14,30,709.0,207.0,3.2,22.4,790.0,897.31,673.71
2018,7,29,14,45,685.0,209.0,3.2,22.15,753.0,901.14,677.78
2018,7,29,15,0,661.0,211.0,3.2,21.9,716.0,900.92,679.47
2018,7,29,15,15,666.0,198.0,3.2,21.9,684.5,910.57,687.45
2018,7,29,15,30,671.0,185.0,3.2,21.9,653.0,916.91,693.26
2018,7,29,15,45,639.5,181.5,3.25,21.3,604.5,892.87,680.3
2018,7,29,16,0,608.0,178.0,3.3,20.7,556.0,865.13,664.88
2018,7,29,16,15,580.0,173.5,3.3,20.35,511.0,826.95,640.98
2018,7,29,16,30,552.0,169.0,3.3,20.0,466.0,796.94,622.67
2018,7,29,16,45,481.5,164.5,3.35,19.65,405.5,721.51,570.75
2018,7,29,17,0,411.0,160.0,3.4,19.3,345.0,644.95,516.0
2018,7,29,17,15,379.0,141.5,3.4,18.9,296.0,589.33,476.61
2018,7,29,17,30,347.0,123.0,3.4,18.5,247.0,532.51,434.93
2018,7,29,17,45,326.5,108.5,3.4,18.15,210.5,491.24,404.04
2018,7,29,18,0,306.0,94.0,3.4,17.8,174.0,449.47,371.27
2018,7,29,18,15,256.5,77.0,3.4,17.5,134.0,357.0,296.04
2018,7,29,18,30,207.0,60.0,3.4,17.2,94.0,288.07,236.93
2018,7,29,18,45,149.0,42.0,3.35,16.9,62.0,211.8,168.9
2018,7,29,19,0,91.0,24.0,3.3,16.6,30.0,128.09,73.63
2018,7,29,19,15,48.0,12.5,3.3,16.5,15.5,46.72,0.0
2018,7,29,19,30,5.0,1.0,3.3,16.4,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.25,16.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,5,15,13.0,4.5,3.1,14.7,5.0,3.54,0.0
2018,7,30,5,30,26.0,9.0,3.1,14.9,10.0,7.05,0.0
2018,7,30,5,45,60.5,26.0,3.1,15.05,33.0,19.64,10.01
2018,7,30,6,0,95.0,43.0,3.1,15.2,56.0,31.88,22.01
2018,7,30,6,15,133.0,67.5,3.1,15.6,94.0,48.75,37.32
2018,7,30,6,30,171.0,92.0,3.1,16.0,132.0,65.11,52.05
2018,7,30,6,45,206.5,116.0,3.1,16.4,176.0,80.7,65.84
2018,7,30,7,0,242.0,140.0,3.1,16.8,220.0,95.85,78.96
2018,7,30,7,15,277.0,160.0,3.05,17.4,266.0,108.31,89.4
2018,7,30,7,30,312.0,180.0,3.0,18.0,312.0,120.41,99.32
2018,7,30,7,45,344.5,197.0,3.0,18.6,359.5,130.48,107.33
2018,7,30,8,0,377.0,214.0,3.0,19.2,407.0,140.22,114.95
2018,7,30,8,15,399.0,227.5,2.95,19.85,450.0,147.55,120.4
2018,7,30,8,30,421.0,241.0,2.9,20.5,493.0,148.65,120.61
2018,7,30,8,45,438.0,255.0,2.85,21.2,534.5,154.19,124.5
2018,7,30,9,0,455.0,269.0,2.8,21.9,576.0,159.35,128.05
2018,7,30,9,15,466.0,279.5,2.85,22.5,611.0,162.18,129.75
2018,7,30,9,30,477.0,290.0,2.9,23.1,646.0,164.73,131.24
2018,7,30,9,45,483.5,301.5,2.9,23.7,677.0,167.36,132.79
2018,7,30,10,0,490.0,313.0,2.9,24.3,708.0,182.7,130.97
2018,7,30,10,15,493.5,324.0,3.0,24.5,734.0,225.54,152.52
2018,7,30,10,30,497.0,335.0,3.1,24.7,760.0,269.56,182.7
2018,7,30,10,45,496.0,345.0,3.15,24.95,779.0,313.11,216.5
2018,7,30,11,0,495.0,355.0,3.2,25.2,798.0,357.14,252.19
2018,7,30,11,15,495.5,361.5,3.3,25.2,811.5,400.08,287.66
2018,7,30,11,30,496.0,368.0,3.4,25.2,825.0,443.35,323.15
2018,7,30,11,45,492.5,373.5,3.45,25.15,831.0,484.4,356.5
2018,7,30,12,0,489.0,379.0,3.5,25.1,837.0,525.04,388.89
2018,7,30,12,15,538.0,350.5,3.55,25.2,854.5,571.62,424.99
2018,7,30,12,30,587.0,322.0,3.6,25.3,872.0,620.41,462.39
2018,7,30,12,45,649.5,283.0,3.65,25.35,888.0,670.26,500.59
2018,7,30,13,0,712.0,244.0,3.7,25.4,904.0,725.41,542.16
2018,7,30,13,15,685.5,256.0,3.7,25.2,883.5,756.18,565.08
2018,7,30,13,30,659.0,268.0,3.7,25.0,863.0,783.02,585.01
2018,7,30,13,45,623.0,282.0,3.75,24.8,834.0,799.5,597.6
2018,7,30,14,0,587.0,296.0,3.8,24.6,805.0,809.75,605.83
2018,7,30,14,15,563.0,296.5,3.75,24.25,772.0,816.37,611.83
2018,7,30,14,30,539.0,297.0,3.7,23.9,739.0,819.29,615.27
2018,7,30,14,45,507.5,297.5,3.7,23.55,700.0,811.52,611.44
2018,7,30,15,0,476.0,298.0,3.7,23.2,661.0,800.04,605.07
2018,7,30,15,15,461.5,287.5,3.7,23.2,624.5,791.02,600.2
2018,7,30,15,30,447.0,277.0,3.7,23.2,588.0,779.02,593.27
2018,7,30,15,45,423.5,265.5,3.65,22.55,545.0,754.05,578.3
2018,7,30,16,0,400.0,254.0,3.6,21.9,502.0,703.63,545.49
2018,7,30,16,15,379.5,237.5,3.6,21.5,458.0,671.23,524.67
2018,7,30,16,30,359.0,221.0,3.6,21.1,414.0,636.83,501.93
2018,7,30,16,45,340.0,202.0,3.6,20.75,370.5,599.07,476.3
2018,7,30,17,0,321.0,183.0,3.6,20.4,327.0,559.71,448.95
2018,7,30,17,15,301.5,163.5,3.6,19.9,285.5,517.86,419.28
2018,7,30,17,30,282.0,144.0,3.6,19.4,244.0,474.97,387.91
2018,7,30,17,45,258.5,122.0,3.6,18.9,202.5,423.65,348.76
2018,7,30,18,0,235.0,100.0,3.6,18.4,161.0,371.51,307.49
2018,7,30,18,15,200.0,78.5,3.6,18.0,122.5,309.0,255.68
2018,7,30,18,30,165.0,57.0,3.6,17.6,84.0,246.18,201.81
2018,7,30,18,45,122.5,39.0,3.65,17.15,55.0,183.66,145.42
2018,7,30,19,0,80.0,21.0,3.7,16.7,26.0,111.52,58.41
2018,7,30,19,15,42.0,11.0,3.7,16.5,13.5,40.91,0.0
2018,7,30,19,30,4.0,1.0,3.7,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.65,4.0,2.75,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.0,8.0,5.51,0.0
2018,7,31,5,45,53.5,21.5,3.2,15.35,27.5,16.43,7.25
2018,7,31,6,0,84.0,36.0,3.2,15.7,47.0,27.05,17.75
2018,7,31,6,15,116.0,59.0,3.15,16.2,81.5,43.11,32.27
2018,7,31,6,30,148.0,82.0,3.1,16.7,116.0,58.65,46.22
2018,7,31,6,45,178.0,107.0,3.0,17.25,158.0,74.94,60.57
2018,7,31,7,0,208.0,132.0,2.9,17.8,200.0,90.71,74.17
2018,7,31,7,15,236.0,155.5,2.9,18.25,245.0,105.08,86.32
2018,7,31,7,30,264.0,179.0,2.9,18.7,290.0,118.99,97.84
2018,7,31,7,45,289.5,200.0,2.85,19.2,336.0,131.01,107.53
2018,7,31,8,0,315.0,221.0,2.8,19.7,382.0,142.6,116.72
2018,7,31,8,15,339.5,238.0,2.75,20.15,427.0,151.64,123.68
2018,7,31,8,30,364.0,255.0,2.7,20.6,472.0,160.33,130.27
2018,7,31,8,45,386.0,267.5,2.7,21.05,513.5,166.33,134.6
2018,7,31,9,0,408.0,280.0,2.7,21.5,555.0,172.04,138.68
2018,7,31,9,15,476.5,268.5,2.7,22.3,608.5,157.02,125.59
2018,7,31,9,30,545.0,257.0,2.7,23.1,662.0,150.59,119.68
2018,7,31,9,45,629.0,226.5,2.75,23.95,715.5,131.93,103.85
2018,7,31,10,0,713.0,196.0,2.8,24.8,769.0,130.15,87.47
2018,7,31,10,15,724.0,198.0,2.85,25.15,798.5,180.11,109.19
2018,7,31,10,30,735.0,200.0,2.9,25.5,828.0,231.8,143.73
2018,7,31,10,45,743.0,202.0,2.95,25.85,851.5,284.36,184.84
2018,7,31,11,0,751.0,204.0,3.0,26.2,875.0,337.96,229.13
2018,7,31,11,15,755.5,206.0,3.05,26.3,891.0,391.21,274.06
2018,7,31,11,30,760.0,208.0,3.1,26.4,907.0,444.72,318.76
2018,7,31,11,45,762.0,209.5,3.2,26.45,916.0,496.83,361.76
2018,7,31,12,0,764.0,211.0,3.3,26.5,925.0,548.51,403.43
2018,7,31,12,15,781.0,200.0,3.35,26.55,930.5,596.64,441.63
2018,7,31,12,30,798.0,189.0,3.4,26.6,936.0,645.98,479.89
2018,7,31,12,45,818.0,175.0,3.45,26.65,936.0,694.49,516.88
2018,7,31,13,0,838.0,161.0,3.5,26.7,936.0,742.08,552.6
2018,7,31,13,15,828.5,163.5,3.6,26.65,920.0,780.27,581.2
2018,7,31,13,30,819.0,166.0,3.7,26.6,904.0,815.48,607.39
2018,7,31,13,45,805.5,169.0,3.75,26.5,881.0,844.7,628.63
2018,7,31,14,0,792.0,172.0,3.8,26.4,858.0,870.4,647.07
2018,7,31,14,15,782.5,171.5,3.85,26.2,831.0,892.89,663.7
2018,7,31,14,30,773.0,171.0,3.9,26.0,804.0,911.87,678.12
2018,7,31,14,45,760.5,168.5,3.95,25.8,769.5,931.41,693.09
2018,7,31,15,0,748.0,166.0,4.0,25.6,735.0,938.98,700.15
2018,7,31,15,15,733.5,162.0,4.0,25.6,696.0,939.27,701.72
2018,7,31,15,30,719.0,158.0,4.0,25.6,657.0,935.89,701.01
2018,7,31,15,45,700.0,153.0,4.05,25.0,613.0,923.24,696.07
2018,7,31,16,0,681.0,148.0,4.1,24.4,569.0,907.08,688.81
2018,7,31,16,15,653.5,143.5,4.1,23.9,521.5,879.45,673.04
2018,7,31,16,30,626.0,139.0,4.1,23.4,474.0,848.65,654.94
2018,7,31,16,45,591.5,133.0,4.1,22.9,424.5,806.15,628.17
2018,7,31,17,0,557.0,127.0,4.1,22.4,375.0,761.09,599.01
2018,7,31,17,15,514.0,118.5,4.05,21.8,325.5,694.33,552.98
2018,7,31,17,30,471.0,110.0,4.0,21.2,276.0,636.95,512.63
2018,7,31,17,45,416.5,98.0,3.95,20.55,227.5,563.59,458.41
2018,7,31,18,0,362.0,86.0,3.9,19.9,179.0,491.07,402.57
2018,7,31,18,15,301.0,71.5,3.8,19.35,137.0,410.63,337.25
2018,7,31,18,30,240.0,57.0,3.7,18.8,95.0,332.9,271.2
2018,7,31,18,45,169.0,39.5,3.65,18.25,61.5,245.38,193.28
2018,7,31,19,0,98.0,22.0,3.6,17.7,28.0,145.35,68.58
2018,7,31,19,15,51.0,11.5,3.6,17.4,14.5,48.19,0.0
2018,7,31,19,30,4.0,1.0,3.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.55,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
