Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.0,2.85,16.25,4.5,0.0,0.0
2018,8,11,5,30,54.0,8.0,2.9,16.5,9.0,6.29,0.0
2018,8,11,5,45,161.0,22.5,2.95,16.8,37.5,17.12,0.21
2018,8,11,6,0,268.0,37.0,3.0,17.1,66.0,28.19,17.86
2018,8,11,6,15,352.0,49.0,3.0,17.6,108.0,39.75,28.82
2018,8,11,6,30,436.0,61.0,3.0,18.1,150.0,49.1,37.42
2018,8,11,6,45,487.0,71.0,3.05,18.6,196.5,56.43,44.01
2018,8,11,7,0,538.0,81.0,3.1,19.1,243.0,63.6,50.26
2018,8,11,7,15,585.5,87.5,3.15,19.7,294.0,67.98,53.87
2018,8,11,7,30,633.0,94.0,3.2,20.3,345.0,72.33,57.35
2018,8,11,7,45,662.0,100.5,3.25,20.9,394.5,76.28,60.41
2018,8,11,8,0,691.0,107.0,3.3,21.5,444.0,80.09,63.29
2018,8,11,8,15,713.0,112.5,3.35,22.05,492.0,82.95,65.35
2018,8,11,8,30,735.0,118.0,3.4,22.6,540.0,85.68,67.28
2018,8,11,8,45,751.0,123.0,3.45,23.15,584.5,87.8,68.7
2018,8,11,9,0,767.0,128.0,3.5,23.7,629.0,97.47,76.4
2018,8,11,9,15,777.5,133.5,3.55,24.05,669.0,99.61,77.85
2018,8,11,9,30,788.0,139.0,3.6,24.4,709.0,101.56,79.17
2018,8,11,9,45,793.5,145.0,3.65,24.75,743.5,103.46,80.46
2018,8,11,10,0,799.0,151.0,3.7,25.1,778.0,107.37,83.4
2018,8,11,10,15,808.0,153.0,3.75,25.25,807.5,161.23,94.66
2018,8,11,10,30,817.0,155.0,3.8,25.4,837.0,216.48,129.38
2018,8,11,10,45,822.5,157.0,3.8,25.55,860.0,272.18,172.59
2018,8,11,11,0,828.0,159.0,3.8,25.7,883.0,328.46,219.73
2018,8,11,11,15,831.5,160.5,3.85,25.7,898.5,384.14,267.67
2018,8,11,11,30,835.0,162.0,3.9,25.7,914.0,439.76,315.29
2018,8,11,11,45,835.5,163.5,3.9,25.7,922.0,493.76,360.82
2018,8,11,12,0,836.0,165.0,3.9,25.7,930.0,546.93,404.58
2018,8,11,12,15,836.0,165.5,3.95,25.65,931.0,598.05,445.9
2018,8,11,12,30,836.0,166.0,4.0,25.6,932.0,647.78,485.19
2018,8,11,12,45,834.0,165.0,4.0,25.55,924.0,693.38,520.53
2018,8,11,13,0,832.0,164.0,4.0,25.5,916.0,736.82,553.6
2018,8,11,13,15,827.5,163.0,4.0,25.45,901.0,776.02,583.07
2018,8,11,13,30,823.0,162.0,4.0,25.4,886.0,812.43,610.15
2018,8,11,13,45,817.0,160.0,4.0,25.3,864.0,843.74,632.87
2018,8,11,14,0,811.0,158.0,4.0,25.2,842.0,871.8,652.88
2018,8,11,14,15,802.0,156.5,4.0,25.05,813.5,894.32,669.31
2018,8,11,14,30,793.0,155.0,4.0,24.9,785.0,913.25,683.46
2018,8,11,14,45,781.5,151.5,4.0,24.75,750.0,924.22,692.35
2018,8,11,15,0,770.0,148.0,4.0,24.6,715.0,931.39,698.89
2018,8,11,15,15,755.0,145.0,4.0,24.6,675.5,940.1,706.28
2018,8,11,15,30,740.0,142.0,4.0,24.6,636.0,937.4,706.05
2018,8,11,15,45,720.5,138.0,4.0,24.1,591.5,925.37,701.04
2018,8,11,16,0,701.0,134.0,4.0,23.6,547.0,909.77,693.7
2018,8,11,16,15,675.0,129.0,4.0,23.2,499.0,882.98,678.3
2018,8,11,16,30,649.0,124.0,4.0,22.8,451.0,853.0,660.54
2018,8,11,16,45,616.5,117.0,3.95,22.45,401.5,811.17,633.63
2018,8,11,17,0,584.0,110.0,3.9,22.1,352.0,766.82,604.36
2018,8,11,17,15,542.5,101.5,3.9,21.6,302.5,709.67,565.29
2018,8,11,17,30,501.0,93.0,3.9,21.1,253.0,643.02,517.58
2018,8,11,17,45,446.0,82.0,3.85,20.6,205.5,569.94,462.71
2018,8,11,18,0,391.0,71.0,3.8,20.1,158.0,497.9,406.0
2018,8,11,18,15,317.5,57.5,3.75,19.6,116.0,407.28,331.6
2018,8,11,18,30,244.0,44.0,3.7,19.1,74.0,320.79,256.1
2018,8,11,18,45,154.0,28.0,3.7,18.55,44.0,212.55,137.2
2018,8,11,19,0,64.0,12.0,3.7,18.0,14.0,60.29,0.0
2018,8,11,19,15,32.0,6.0,3.65,17.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.9,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.2,5.0,3.93,0.0
2018,8,12,5,45,70.0,20.0,2.7,15.55,26.5,15.13,0.0
2018,8,12,6,0,121.0,35.0,2.7,15.9,48.0,26.21,16.2
2018,8,12,6,15,179.5,56.0,2.6,16.35,86.5,41.17,30.18
2018,8,12,6,30,238.0,77.0,2.5,16.8,125.0,55.89,43.55
2018,8,12,6,45,289.0,95.5,2.4,17.3,170.5,68.77,55.06
2018,8,12,7,0,340.0,114.0,2.3,17.8,216.0,80.69,65.46
2018,8,12,7,15,383.0,128.0,2.25,18.4,263.0,89.62,72.97
2018,8,12,7,30,426.0,142.0,2.2,19.0,310.0,98.29,80.07
2018,8,12,7,45,461.0,153.5,2.15,19.65,358.0,105.02,85.35
2018,8,12,8,0,496.0,165.0,2.1,20.3,406.0,111.52,90.34
2018,8,12,8,15,524.0,174.5,2.05,20.95,453.0,116.46,93.94
2018,8,12,8,30,552.0,184.0,2.0,21.6,500.0,121.2,97.34
2018,8,12,8,45,574.5,191.5,2.0,22.3,544.0,124.47,99.47
2018,8,12,9,0,597.0,199.0,2.0,23.0,588.0,127.9,101.74
2018,8,12,9,15,631.0,198.0,2.0,23.45,632.5,124.92,98.83
2018,8,12,9,30,665.0,197.0,2.0,23.9,677.0,122.19,96.19
2018,8,12,9,45,700.5,190.0,2.05,24.4,718.0,116.45,91.1
2018,8,12,10,0,736.0,183.0,2.1,24.9,759.0,112.21,87.3
2018,8,12,10,15,747.5,184.5,2.2,25.1,788.5,163.93,98.83
2018,8,12,10,30,759.0,186.0,2.3,25.3,818.0,217.41,132.16
2018,8,12,10,45,768.5,187.5,2.4,25.5,842.5,278.27,178.61
2018,8,12,11,0,778.0,189.0,2.5,25.7,867.0,332.65,223.38
2018,8,12,11,15,784.0,189.5,2.6,25.7,883.5,386.19,268.86
2018,8,12,11,30,790.0,190.0,2.7,25.7,900.0,440.02,314.37
2018,8,12,11,45,794.5,189.5,2.8,25.7,909.0,492.58,358.22
2018,8,12,12,0,799.0,189.0,2.9,25.7,918.0,544.78,400.8
2018,8,12,12,15,808.5,183.5,2.95,25.65,921.5,595.53,441.32
2018,8,12,12,30,818.0,178.0,3.0,25.6,925.0,645.62,480.45
2018,8,12,12,45,828.0,170.0,3.05,25.55,921.5,693.08,516.96
2018,8,12,13,0,838.0,162.0,3.1,25.5,918.0,739.08,551.77
2018,8,12,13,15,836.5,159.5,3.15,25.3,904.0,779.46,582.3
2018,8,12,13,30,835.0,157.0,3.2,25.1,890.0,817.19,610.63
2018,8,12,13,45,831.5,154.5,3.25,24.95,869.0,850.44,634.6
2018,8,12,14,0,828.0,152.0,3.3,24.8,848.0,880.55,656.17
2018,8,12,14,15,821.5,149.0,3.3,24.55,820.0,904.25,673.46
2018,8,12,14,30,815.0,146.0,3.3,24.3,792.0,924.4,688.54
2018,8,12,14,45,806.5,143.0,3.35,24.05,758.5,939.07,700.44
2018,8,12,15,0,798.0,140.0,3.4,23.8,725.0,950.03,710.08
2018,8,12,15,15,784.0,136.5,3.4,23.8,684.5,951.35,712.41
2018,8,12,15,30,770.0,133.0,3.4,23.8,644.0,948.81,712.38
2018,8,12,15,45,753.0,128.5,3.35,23.2,600.0,946.58,714.09
2018,8,12,16,0,736.0,124.0,3.3,22.6,556.0,933.0,708.19
2018,8,12,16,15,713.5,119.0,3.25,22.2,508.0,909.76,695.21
2018,8,12,16,30,691.0,114.0,3.2,21.8,460.0,883.27,679.94
2018,8,12,16,45,658.5,108.0,3.15,21.4,409.5,842.44,654.34
2018,8,12,17,0,626.0,102.0,3.1,21.0,359.0,799.03,626.38
2018,8,12,17,15,581.0,95.0,3.1,20.45,308.0,739.8,586.61
2018,8,12,17,30,536.0,88.0,3.1,19.9,257.0,679.02,544.12
2018,8,12,17,45,474.0,78.5,3.05,19.35,208.0,598.2,484.1
2018,8,12,18,0,412.0,69.0,3.0,18.8,159.0,514.38,418.78
2018,8,12,18,15,328.5,56.5,2.95,18.25,116.0,415.88,338.45
2018,8,12,18,30,245.0,44.0,2.9,17.7,73.0,322.43,257.05
2018,8,12,18,45,149.5,28.0,2.85,17.2,43.0,207.18,124.96
2018,8,12,19,0,54.0,12.0,2.8,16.7,13.0,52.29,0.0
2018,8,12,19,15,27.0,6.0,2.75,16.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.0,2.25,12.85,3.0,0.0,0.0
2018,8,13,5,30,22.0,6.0,2.3,13.2,6.0,4.72,0.0
2018,8,13,5,45,85.0,23.0,2.3,13.6,30.5,17.17,0.0
2018,8,13,6,0,148.0,40.0,2.3,14.0,55.0,29.58,19.03
2018,8,13,6,15,214.5,59.0,2.3,14.5,94.5,43.26,32.2
2018,8,13,6,30,281.0,78.0,2.3,15.0,134.0,56.91,44.75
2018,8,13,6,45,333.5,95.0,2.25,15.55,180.5,68.6,55.29
2018,8,13,7,0,386.0,112.0,2.2,16.1,227.0,80.0,65.3
2018,8,13,7,15,429.5,125.0,2.2,16.65,275.5,88.43,72.45
2018,8,13,7,30,473.0,138.0,2.2,17.2,324.0,96.62,79.22
2018,8,13,7,45,506.5,148.5,2.2,17.75,372.0,102.87,84.16
2018,8,13,8,0,540.0,159.0,2.2,18.3,420.0,108.9,88.85
2018,8,13,8,15,567.0,167.5,2.2,18.7,467.5,113.41,92.23
2018,8,13,8,30,594.0,176.0,2.2,19.1,515.0,117.73,95.42
2018,8,13,8,45,615.5,183.5,2.15,19.55,559.5,122.03,98.56
2018,8,13,9,0,637.0,191.0,2.1,20.0,604.0,124.2,99.9
2018,8,13,9,15,650.5,198.5,2.15,20.25,644.0,125.98,101.03
2018,8,13,9,30,664.0,206.0,2.2,20.5,684.0,127.57,102.02
2018,8,13,9,45,673.0,213.0,2.2,20.75,718.0,128.58,102.53
2018,8,13,10,0,682.0,220.0,2.2,21.0,752.0,129.46,102.96
2018,8,13,10,15,694.5,222.0,2.2,21.1,782.0,178.66,113.95
2018,8,13,10,30,707.0,224.0,2.2,21.2,812.0,230.02,146.23
2018,8,13,10,45,718.0,224.0,2.25,21.25,835.0,281.72,186.06
2018,8,13,11,0,729.0,224.0,2.3,21.3,858.0,334.8,230.18
2018,8,13,11,15,736.5,223.0,2.3,21.3,873.5,387.27,274.92
2018,8,13,11,30,744.0,222.0,2.3,21.3,889.0,440.22,319.79
2018,8,13,11,45,750.5,220.0,2.35,21.3,898.0,492.31,363.35
2018,8,13,12,0,757.0,218.0,2.4,21.3,907.0,544.22,405.79
2018,8,13,12,15,778.0,205.0,2.45,21.25,913.5,593.6,445.61
2018,8,13,12,30,799.0,192.0,2.5,21.2,920.0,644.24,485.54
2018,8,13,12,45,825.5,172.5,2.5,21.15,919.5,693.1,523.36
2018,8,13,13,0,852.0,153.0,2.5,21.1,919.0,741.09,559.91
2018,8,13,13,15,847.5,152.0,2.55,21.0,904.0,780.89,590.01
2018,8,13,13,30,843.0,151.0,2.6,20.9,889.0,817.85,617.75
2018,8,13,13,45,836.5,150.0,2.65,20.8,867.0,850.16,640.94
2018,8,13,14,0,830.0,149.0,2.7,20.7,845.0,879.18,661.8
2018,8,13,14,15,822.5,146.5,2.75,20.55,816.5,902.46,679.01
2018,8,13,14,30,815.0,144.0,2.8,20.4,788.0,922.16,693.97
2018,8,13,14,45,804.5,141.5,2.85,20.25,753.5,935.4,704.76
2018,8,13,15,0,794.0,139.0,2.9,20.1,719.0,944.87,713.23
2018,8,13,15,15,779.5,135.5,2.9,20.1,678.5,945.6,715.18
2018,8,13,15,30,765.0,132.0,2.9,20.1,638.0,942.46,714.76
2018,8,13,15,45,748.5,127.0,2.95,19.7,593.5,939.97,716.47
2018,8,13,16,0,732.0,122.0,3.0,19.3,549.0,926.21,710.55
2018,8,13,16,15,709.0,117.0,3.0,19.05,501.5,902.42,696.98
2018,8,13,16,30,686.0,112.0,3.0,18.8,454.0,875.4,681.11
2018,8,13,16,45,654.0,106.0,3.0,18.55,403.5,835.09,655.5
2018,8,13,17,0,622.0,100.0,3.0,18.3,353.0,792.22,627.52
2018,8,13,17,15,574.0,94.0,3.05,17.9,302.5,731.31,585.91
2018,8,13,17,30,526.0,88.0,3.1,17.5,252.0,668.85,541.49
2018,8,13,17,45,460.5,78.5,3.1,17.05,203.0,578.55,473.29
2018,8,13,18,0,395.0,69.0,3.1,16.6,154.0,498.83,410.17
2018,8,13,18,15,310.5,55.5,3.0,16.15,111.0,398.5,327.02
2018,8,13,18,30,226.0,42.0,2.9,15.7,68.0,303.21,242.57
2018,8,13,18,45,135.5,26.0,2.85,15.25,39.5,189.82,103.8
2018,8,13,19,0,45.0,10.0,2.8,14.8,11.0,43.53,0.0
2018,8,13,19,15,22.5,5.0,2.75,14.6,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.3,12.9,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.2,5.0,3.93,0.0
2018,8,14,5,45,57.5,20.5,2.35,13.45,25.5,15.38,0.0
2018,8,14,6,0,102.0,36.0,2.4,13.7,46.0,26.71,16.5
2018,8,14,6,15,160.0,58.5,2.4,14.2,85.0,42.54,31.57
2018,8,14,6,30,218.0,81.0,2.4,14.7,124.0,58.09,45.82
2018,8,14,6,45,271.5,99.5,2.4,15.15,169.0,70.92,57.42
2018,8,14,7,0,325.0,118.0,2.4,15.6,214.0,83.55,68.55
2018,8,14,7,15,369.5,133.0,2.4,16.15,261.5,92.68,76.32
2018,8,14,7,30,414.0,148.0,2.4,16.7,309.0,101.92,83.99
2018,8,14,7,45,451.0,159.5,2.4,17.2,357.5,108.6,89.32
2018,8,14,8,0,488.0,171.0,2.4,17.7,406.0,115.06,94.36
2018,8,14,8,15,517.0,180.5,2.35,18.1,453.0,119.94,98.03
2018,8,14,8,30,546.0,190.0,2.3,18.5,500.0,124.62,101.5
2018,8,14,8,45,570.5,196.5,2.3,18.9,544.0,127.32,103.29
2018,8,14,9,0,595.0,203.0,2.3,19.3,588.0,129.87,104.97
2018,8,14,9,15,627.0,202.0,2.3,19.6,631.0,127.6,102.67
2018,8,14,9,30,659.0,201.0,2.3,19.9,674.0,124.71,99.9
2018,8,14,9,45,691.5,194.5,2.35,20.15,713.0,119.02,94.87
2018,8,14,10,0,724.0,188.0,2.4,20.4,752.0,113.83,90.3
2018,8,14,10,15,735.0,190.5,2.4,20.5,781.5,164.3,101.97
2018,8,14,10,30,746.0,193.0,2.4,20.6,811.0,217.75,135.61
2018,8,14,10,45,755.0,193.5,2.4,20.65,834.0,271.18,177.07
2018,8,14,11,0,764.0,194.0,2.4,20.7,857.0,325.66,222.76
2018,8,14,11,15,769.5,195.0,2.4,20.7,873.0,383.75,272.29
2018,8,14,11,30,775.0,196.0,2.4,20.7,889.0,437.09,317.96
2018,8,14,11,45,778.0,196.0,2.45,20.65,897.0,488.71,361.74
2018,8,14,12,0,781.0,196.0,2.5,20.6,905.0,539.84,404.12
2018,8,14,12,15,791.5,189.0,2.5,20.5,908.0,589.38,444.27
2018,8,14,12,30,802.0,182.0,2.5,20.4,911.0,638.3,483.03
2018,8,14,12,45,813.5,173.0,2.5,20.35,907.5,685.35,519.53
2018,8,14,13,0,825.0,164.0,2.5,20.3,904.0,731.04,554.33
2018,8,14,13,15,821.5,162.5,2.5,20.15,889.5,770.32,584.01
2018,8,14,13,30,818.0,161.0,2.5,20.0,875.0,806.87,611.34
2018,8,14,13,45,812.5,159.5,2.5,19.9,853.5,838.86,634.49
2018,8,14,14,0,807.0,158.0,2.5,19.8,832.0,867.67,654.89
2018,8,14,14,15,800.0,154.5,2.55,19.65,803.5,889.93,671.44
2018,8,14,14,30,793.0,151.0,2.6,19.5,775.0,908.64,685.78
2018,8,14,14,45,783.0,147.5,2.6,19.35,740.5,920.93,695.53
2018,8,14,15,0,773.0,144.0,2.6,19.2,706.0,929.48,702.98
2018,8,14,15,15,758.0,140.5,2.6,19.2,666.0,929.39,704.37
2018,8,14,15,30,743.0,137.0,2.6,19.2,626.0,933.86,709.13
2018,8,14,15,45,725.5,132.0,2.55,18.75,582.0,922.57,704.01
2018,8,14,16,0,708.0,127.0,2.5,18.3,538.0,907.71,696.68
2018,8,14,16,15,685.0,122.0,2.5,18.05,491.0,883.9,683.09
2018,8,14,16,30,662.0,117.0,2.5,17.8,444.0,856.89,667.21
2018,8,14,16,45,630.5,110.0,2.45,17.55,394.5,815.96,640.76
2018,8,14,17,0,599.0,103.0,2.4,17.3,345.0,772.49,612.01
2018,8,14,17,15,540.0,95.0,2.4,16.9,290.0,698.56,560.51
2018,8,14,17,30,481.0,87.0,2.4,16.5,235.0,623.7,506.4
2018,8,14,17,45,406.5,75.5,2.4,16.1,184.5,522.92,429.59
2018,8,14,18,0,332.0,64.0,2.4,15.7,134.0,433.06,357.85
2018,8,14,18,15,268.5,51.0,2.35,15.35,97.5,353.76,290.98
2018,8,14,18,30,205.0,38.0,2.3,15.0,61.0,278.41,221.87
2018,8,14,18,45,124.5,24.0,2.25,14.6,36.0,174.97,81.31
2018,8,14,19,0,44.0,10.0,2.2,14.2,11.0,42.69,0.0
2018,8,14,19,15,22.0,5.0,2.15,14.05,5.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.5,2.0,13.0,2.5,0.0,0.0
2018,8,15,5,30,16.0,5.0,2.1,13.4,5.0,3.93,0.0
2018,8,15,5,45,76.0,20.5,2.15,13.8,27.0,15.37,0.0
2018,8,15,6,0,136.0,36.0,2.2,14.2,49.0,26.8,16.35
2018,8,15,6,15,216.0,53.0,2.2,14.7,88.0,39.3,28.64
2018,8,15,6,30,296.0,70.0,2.2,15.2,127.0,51.59,39.99
2018,8,15,6,45,360.0,83.0,2.2,15.7,173.5,60.88,48.44
2018,8,15,7,0,424.0,96.0,2.2,16.2,220.0,70.04,56.52
2018,8,15,7,15,479.5,105.5,2.15,16.7,271.0,76.69,62.19
2018,8,15,7,30,535.0,115.0,2.1,17.2,322.0,83.26,67.63
2018,8,15,7,45,576.0,120.5,2.1,17.7,372.0,88.9,72.16
2018,8,15,8,0,617.0,126.0,2.1,18.2,422.0,91.65,74.12
2018,8,15,8,15,649.5,130.0,2.05,18.6,471.0,93.2,75.06
2018,8,15,8,30,682.0,134.0,2.0,19.0,520.0,94.74,75.99
2018,8,15,8,45,690.0,140.5,1.95,19.35,558.5,97.17,77.7
2018,8,15,9,0,698.0,147.0,1.9,19.7,597.0,99.39,79.22
2018,8,15,9,15,708.5,154.0,1.9,19.95,636.0,101.76,80.92
2018,8,15,9,30,719.0,161.0,1.9,20.2,675.0,103.92,82.44
2018,8,15,9,45,766.0,149.5,1.9,20.45,722.0,105.75,83.7
2018,8,15,10,0,813.0,138.0,1.9,20.7,769.0,98.82,77.69
2018,8,15,10,15,825.0,138.0,1.95,20.85,799.5,150.34,88.23
2018,8,15,10,30,837.0,138.0,2.0,21.0,830.0,205.98,122.42
2018,8,15,10,45,847.5,136.5,2.05,21.1,854.0,267.57,170.08
2018,8,15,11,0,858.0,135.0,2.1,21.2,878.0,323.09,216.93
2018,8,15,11,15,864.0,134.5,2.1,21.2,894.0,378.38,265.0
2018,8,15,11,30,870.0,134.0,2.1,21.2,910.0,433.63,312.76
2018,8,15,11,45,875.0,133.0,2.15,21.15,919.5,487.89,359.03
2018,8,15,12,0,880.0,132.0,2.2,21.1,929.0,541.56,403.72
2018,8,15,12,15,882.5,130.0,2.2,21.0,930.0,592.32,445.03
2018,8,15,12,30,885.0,128.0,2.2,20.9,931.0,641.71,484.22
2018,8,15,12,45,886.0,126.0,2.25,20.8,924.5,688.49,520.82
2018,8,15,13,0,887.0,124.0,2.3,20.7,918.0,733.25,555.24
2018,8,15,13,15,885.5,122.5,2.3,20.55,904.0,774.35,586.23
2018,8,15,13,30,884.0,121.0,2.3,20.4,890.0,812.82,613.72
2018,8,15,13,45,881.0,118.5,2.3,20.25,868.5,846.35,637.26
2018,8,15,14,0,878.0,116.0,2.3,20.1,847.0,876.75,658.7
2018,8,15,14,15,872.0,114.0,2.3,20.0,819.0,901.73,676.41
2018,8,15,14,30,866.0,112.0,2.3,19.9,791.0,923.24,691.93
2018,8,15,14,45,858.5,109.5,2.3,19.75,757.0,939.28,704.08
2018,8,15,15,0,851.0,107.0,2.3,19.6,723.0,951.68,714.01
2018,8,15,15,15,838.0,105.0,2.3,19.6,683.0,968.53,726.72
2018,8,15,15,30,825.0,103.0,2.3,19.6,643.0,968.93,728.58
2018,8,15,15,45,810.5,99.0,2.25,19.3,598.5,961.64,725.94
2018,8,15,16,0,796.0,95.0,2.2,19.0,554.0,950.63,720.99
2018,8,15,16,15,776.5,91.0,2.2,18.8,506.5,930.98,710.52
2018,8,15,16,30,757.0,87.0,2.2,18.6,459.0,907.92,697.75
2018,8,15,16,45,728.5,82.5,2.2,18.4,408.5,871.99,675.83
2018,8,15,17,0,700.0,78.0,2.2,18.2,358.0,840.05,656.3
2018,8,15,17,15,659.0,73.5,2.15,17.85,307.5,787.45,621.12
2018,8,15,17,30,618.0,69.0,2.1,17.5,257.0,733.33,583.53
2018,8,15,17,45,558.5,62.0,2.1,17.1,207.5,657.17,527.88
2018,8,15,18,0,499.0,55.0,2.1,16.7,158.0,581.27,469.23
2018,8,15,18,15,410.5,45.5,2.05,16.3,114.5,477.3,384.83
2018,8,15,18,30,322.0,36.0,2.0,15.9,71.0,376.84,295.43
2018,8,15,18,45,195.5,22.5,2.0,15.5,40.5,228.66,81.8
2018,8,15,19,0,69.0,9.0,2.0,15.1,10.0,61.6,0.0
2018,8,15,19,15,34.5,4.5,1.95,14.85,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.1,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,12.7,5.0,3.93,0.0
2018,8,16,5,45,123.0,19.0,1.45,13.25,29.0,14.42,0.0
2018,8,16,6,0,214.0,33.0,1.5,13.8,53.0,25.03,14.74
2018,8,16,6,15,319.0,46.0,1.55,14.35,96.5,35.02,24.93
2018,8,16,6,30,424.0,59.0,1.6,14.9,140.0,47.68,36.58
2018,8,16,6,45,412.0,74.0,1.6,15.4,172.5,55.36,43.62
2018,8,16,7,0,400.0,89.0,1.6,15.9,205.0,65.14,52.28
2018,8,16,7,15,475.5,96.5,1.55,16.4,260.5,70.82,57.12
2018,8,16,7,30,551.0,104.0,1.5,16.9,316.0,78.46,63.52
2018,8,16,7,45,618.0,105.0,1.5,17.35,374.5,78.87,63.55
2018,8,16,8,0,685.0,106.0,1.5,17.8,433.0,79.59,63.83
2018,8,16,8,15,734.5,104.5,1.45,18.2,489.0,78.6,62.65
2018,8,16,8,30,784.0,103.0,1.4,18.6,545.0,84.29,67.19
2018,8,16,8,45,806.0,104.5,1.4,19.0,591.5,84.88,67.36
2018,8,16,9,0,828.0,106.0,1.4,19.4,638.0,85.48,67.56
2018,8,16,9,15,841.5,109.0,1.35,19.7,680.0,86.75,68.36
2018,8,16,9,30,855.0,112.0,1.3,20.0,722.0,87.93,69.09
2018,8,16,9,45,865.0,114.0,1.3,20.3,758.0,98.23,77.46
2018,8,16,10,0,875.0,116.0,1.3,20.6,794.0,99.01,77.85
2018,8,16,10,15,882.5,118.5,1.35,20.85,824.5,152.64,88.46
2018,8,16,10,30,890.0,121.0,1.4,21.1,855.0,210.96,123.84
2018,8,16,10,45,896.0,121.5,1.45,21.3,878.0,268.66,168.27
2018,8,16,11,0,902.0,122.0,1.5,21.5,901.0,326.74,217.07
2018,8,16,11,15,905.5,123.0,1.55,21.55,917.0,384.47,266.96
2018,8,16,11,30,909.0,124.0,1.6,21.6,933.0,441.88,316.25
2018,8,16,11,45,911.5,124.0,1.65,21.6,941.5,497.68,363.41
2018,8,16,12,0,914.0,124.0,1.7,21.6,950.0,552.6,408.63
2018,8,16,12,15,916.5,123.0,1.75,21.65,951.5,605.68,451.18
2018,8,16,12,30,919.0,122.0,1.8,21.7,953.0,657.37,491.54
2018,8,16,12,45,920.5,119.5,1.8,21.75,946.5,705.58,528.11
2018,8,16,13,0,922.0,117.0,1.8,21.8,940.0,751.7,562.31
2018,8,16,13,15,918.5,117.0,1.85,21.8,925.5,793.9,593.53
2018,8,16,13,30,915.0,117.0,1.9,21.8,911.0,833.31,620.93
2018,8,16,13,45,909.5,116.0,1.9,21.85,888.5,867.21,643.72
2018,8,16,14,0,904.0,115.0,1.9,21.9,866.0,897.8,664.32
2018,8,16,14,15,896.0,114.0,1.95,21.8,836.5,922.78,682.18
2018,8,16,14,30,888.0,113.0,2.0,21.7,807.0,944.14,697.85
2018,8,16,14,45,877.5,111.5,2.0,21.6,771.0,958.97,708.86
2018,8,16,15,0,867.0,110.0,2.0,21.5,735.0,970.01,717.62
2018,8,16,15,15,854.0,107.5,2.0,21.5,694.0,986.81,730.09
2018,8,16,15,30,841.0,105.0,2.0,21.5,653.0,986.86,731.73
2018,8,16,15,45,821.5,103.0,2.05,21.15,607.0,977.13,728.86
2018,8,16,16,0,802.0,101.0,2.1,20.8,561.0,963.57,723.63
2018,8,16,16,15,775.0,98.5,2.15,20.55,511.0,938.14,710.17
2018,8,16,16,30,748.0,96.0,2.2,20.3,461.0,916.38,699.15
2018,8,16,16,45,713.0,92.0,2.2,20.0,409.0,875.23,674.08
2018,8,16,17,0,678.0,88.0,2.2,19.7,357.0,831.5,646.68
2018,8,16,17,15,630.0,83.0,2.15,19.25,305.0,771.43,606.54
2018,8,16,17,30,582.0,78.0,2.1,18.8,253.0,709.83,563.68
2018,8,16,17,45,514.0,70.0,2.1,18.4,202.5,624.57,501.07
2018,8,16,18,0,446.0,62.0,2.1,18.0,152.0,539.53,435.19
2018,8,16,18,15,353.0,50.0,2.05,17.5,108.5,428.36,345.04
2018,8,16,18,30,260.0,38.0,2.0,17.0,65.0,327.79,254.98
2018,8,16,18,45,152.0,23.5,2.0,16.55,37.0,193.46,38.31
2018,8,16,19,0,44.0,9.0,2.0,16.1,9.0,41.8,0.0
2018,8,16,19,15,22.0,4.5,1.95,15.9,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,15,9.5,2.0,1.35,13.4,2.0,0.0,0.0
2018,8,17,5,30,19.0,4.0,1.3,13.9,4.0,3.15,0.0
2018,8,17,5,45,92.0,19.5,1.25,14.35,27.0,15.34,0.0
2018,8,17,6,0,165.0,35.0,1.2,14.8,50.0,26.26,15.41
2018,8,17,6,15,248.0,51.5,1.1,15.4,90.0,38.44,27.75
2018,8,17,6,30,331.0,68.0,1.0,16.0,130.0,50.51,38.88
2018,8,17,6,45,348.5,82.0,0.95,16.6,165.5,60.11,47.57
2018,8,17,7,0,366.0,96.0,0.9,17.2,201.0,69.36,55.68
2018,8,17,7,15,409.0,110.0,0.85,17.85,249.0,78.62,63.55
2018,8,17,7,30,452.0,124.0,0.8,18.5,297.0,87.63,71.0
2018,8,17,7,45,535.5,128.0,0.8,19.15,361.5,90.95,73.41
2018,8,17,8,0,619.0,132.0,0.8,19.8,426.0,96.03,77.28
2018,8,17,8,15,657.5,135.0,0.8,20.5,477.5,96.89,77.51
2018,8,17,8,30,696.0,138.0,0.8,21.2,529.0,97.83,77.82
2018,8,17,8,45,720.5,142.0,0.8,21.85,576.0,99.09,78.41
2018,8,17,9,0,745.0,146.0,0.8,22.5,623.0,100.3,78.97
2018,8,17,9,15,772.0,144.5,0.85,23.0,667.0,98.37,77.01
2018,8,17,9,30,799.0,143.0,0.9,23.5,711.0,105.01,82.14
2018,8,17,9,45,825.0,139.0,0.9,24.0,751.5,101.67,79.04
2018,8,17,10,0,851.0,135.0,0.9,24.5,792.0,98.62,76.24
2018,8,17,10,15,860.5,136.0,0.95,24.75,822.5,150.45,86.26
2018,8,17,10,30,870.0,137.0,1.0,25.0,853.0,208.56,120.73
2018,8,17,10,45,877.0,138.5,1.05,25.3,877.0,273.2,169.27
2018,8,17,11,0,884.0,140.0,1.1,25.6,901.0,331.42,216.79
2018,8,17,11,15,887.5,141.0,1.15,25.7,917.0,388.55,264.9
2018,8,17,11,30,891.0,142.0,1.2,25.8,933.0,445.4,312.44
2018,8,17,11,45,893.5,142.0,1.25,25.9,941.5,500.71,357.85
2018,8,17,12,0,896.0,142.0,1.3,26.0,950.0,555.16,401.37
2018,8,17,12,15,901.5,139.5,1.35,26.0,952.5,608.5,443.02
2018,8,17,12,30,907.0,137.0,1.4,26.0,955.0,660.69,482.73
2018,8,17,12,45,913.0,132.0,1.45,26.0,950.0,709.9,519.47
2018,8,17,13,0,919.0,127.0,1.5,26.0,945.0,757.29,554.19
2018,8,17,13,15,916.0,125.5,1.55,25.95,929.5,798.82,584.35
2018,8,17,13,30,913.0,124.0,1.6,25.9,914.0,837.5,611.01
2018,8,17,13,45,908.0,123.0,1.65,25.85,891.5,871.98,634.39
2018,8,17,14,0,903.0,122.0,1.7,25.8,869.0,903.19,655.7
2018,8,17,14,15,895.0,121.0,1.7,25.7,839.5,928.36,672.75
2018,8,17,14,30,887.0,120.0,1.7,25.6,810.0,949.9,687.62
2018,8,17,14,45,876.0,118.5,1.75,25.5,774.0,964.45,698.82
2018,8,17,15,0,865.0,117.0,1.8,25.4,738.0,988.41,716.31
2018,8,17,15,15,851.5,114.5,1.8,25.4,696.5,992.01,719.93
2018,8,17,15,30,838.0,112.0,1.8,25.4,655.0,991.63,721.41
2018,8,17,15,45,818.5,109.5,1.8,25.05,608.5,981.32,717.71
2018,8,17,16,0,799.0,107.0,1.8,24.7,562.0,967.13,711.7
2018,8,17,16,15,772.5,104.0,1.8,24.45,512.0,941.53,698.0
2018,8,17,16,30,746.0,101.0,1.8,24.2,462.0,920.56,687.34
2018,8,17,16,45,712.0,96.5,1.75,23.9,410.0,879.74,662.65
2018,8,17,17,0,678.0,92.0,1.7,23.6,358.0,836.24,635.71
2018,8,17,17,15,632.5,85.0,1.7,22.85,305.0,775.93,597.66
2018,8,17,17,30,587.0,78.0,1.7,22.1,252.0,714.08,556.69
2018,8,17,17,45,522.0,69.5,1.65,21.35,202.0,630.93,497.27
2018,8,17,18,0,457.0,61.0,1.6,20.6,152.0,547.9,434.46
2018,8,17,18,15,364.5,49.0,1.6,19.75,108.0,438.0,347.39
2018,8,17,18,30,272.0,37.0,1.6,18.9,64.0,337.2,256.94
2018,8,17,18,45,160.5,22.5,1.55,18.1,36.0,196.78,0.0
2018,8,17,19,0,49.0,8.0,1.5,17.3,8.0,44.89,0.0
2018,8,17,19,15,24.5,4.0,1.5,17.05,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,16.8,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,17.0,3.0,2.36,0.0
2018,8,18,5,45,69.0,17.0,0.65,17.25,22.5,13.38,0.0
2018,8,18,6,0,125.0,31.0,0.6,17.5,42.0,23.27,12.6
2018,8,18,6,15,193.0,51.0,0.6,17.95,81.0,37.71,26.78
2018,8,18,6,30,261.0,71.0,0.6,18.4,120.0,52.01,39.77
2018,8,18,6,45,320.0,89.0,0.6,18.85,167.5,64.53,50.95
2018,8,18,7,0,379.0,107.0,0.6,19.3,215.0,76.76,61.6
2018,8,18,7,15,429.5,120.0,0.6,19.85,265.5,85.37,68.82
2018,8,18,7,30,480.0,133.0,0.6,20.4,316.0,93.79,75.68
2018,8,18,7,45,523.0,142.0,0.6,21.0,367.0,99.4,80.0
2018,8,18,8,0,566.0,151.0,0.6,21.6,418.0,104.88,84.13
2018,8,18,8,15,597.5,158.0,0.6,22.25,467.5,108.79,86.86
2018,8,18,8,30,629.0,165.0,0.6,22.9,517.0,113.99,90.64
2018,8,18,8,45,655.5,170.0,0.65,23.55,563.5,115.19,91.11
2018,8,18,9,0,682.0,175.0,0.7,24.2,610.0,116.35,91.57
2018,8,18,9,15,700.0,180.0,0.7,24.6,652.0,117.21,91.87
2018,8,18,9,30,718.0,185.0,0.7,25.0,694.0,117.99,92.13
2018,8,18,9,45,733.0,188.0,0.75,25.4,730.5,117.5,91.4
2018,8,18,10,0,748.0,191.0,0.8,25.8,767.0,117.02,90.7
2018,8,18,10,15,759.5,194.0,0.9,26.0,798.5,165.11,100.34
2018,8,18,10,30,771.0,197.0,1.0,26.2,830.0,220.73,133.35
2018,8,18,10,45,780.0,198.0,1.05,26.4,853.5,276.31,174.53
2018,8,18,11,0,789.0,199.0,1.1,26.6,877.0,332.95,220.03
2018,8,18,11,15,794.0,200.5,1.15,26.65,893.0,389.45,266.69
2018,8,18,11,30,799.0,202.0,1.2,26.7,909.0,448.42,314.74
2018,8,18,11,45,802.5,201.5,1.25,26.75,917.5,501.61,357.8
2018,8,18,12,0,806.0,201.0,1.3,26.8,926.0,554.29,399.4
2018,8,18,12,15,810.0,199.0,1.4,26.75,927.5,605.41,439.28
2018,8,18,12,30,814.0,197.0,1.5,26.7,929.0,655.46,477.5
2018,8,18,12,45,816.5,193.0,1.55,26.65,922.5,701.66,511.94
2018,8,18,13,0,819.0,189.0,1.6,26.6,916.0,745.96,544.41
2018,8,18,13,15,816.0,187.0,1.65,26.5,901.0,785.66,573.29
2018,8,18,13,30,813.0,185.0,1.7,26.4,886.0,822.61,599.96
2018,8,18,13,45,807.5,182.0,1.8,26.3,863.0,853.7,623.0
2018,8,18,14,0,802.0,179.0,1.9,26.2,840.0,881.48,642.99
2018,8,18,14,15,794.5,175.5,1.95,26.05,811.0,903.6,658.92
2018,8,18,14,30,787.0,172.0,2.0,25.9,782.0,930.87,678.39
2018,8,18,14,45,777.0,167.0,2.05,25.75,746.5,942.34,687.7
2018,8,18,15,0,767.0,162.0,2.1,25.6,711.0,949.96,694.86
2018,8,18,15,15,751.5,158.0,2.1,25.6,670.0,949.49,696.02
2018,8,18,15,30,736.0,154.0,2.1,25.6,629.0,945.16,694.91
2018,8,18,15,45,717.0,148.0,2.1,25.15,583.0,931.3,688.95
2018,8,18,16,0,698.0,142.0,2.1,24.7,537.0,913.75,680.67
2018,8,18,16,15,673.0,135.0,2.15,24.4,488.0,885.48,665.27
2018,8,18,16,30,648.0,128.0,2.2,24.1,439.0,853.9,647.44
2018,8,18,16,45,614.0,119.5,2.2,23.75,388.0,808.56,619.36
2018,8,18,17,0,580.0,111.0,2.2,23.4,337.0,760.62,588.73
2018,8,18,17,15,533.0,101.5,2.2,22.8,285.5,696.61,545.9
2018,8,18,17,30,486.0,92.0,2.2,22.2,234.0,626.46,496.67
2018,8,18,17,45,423.5,79.5,2.15,21.55,185.5,545.09,436.23
2018,8,18,18,0,361.0,67.0,2.1,20.9,137.0,465.29,373.76
2018,8,18,18,15,277.5,51.0,2.1,20.3,95.5,363.9,290.84
2018,8,18,18,30,194.0,35.0,2.1,19.7,54.0,267.55,201.48
2018,8,18,18,45,109.5,20.0,2.1,19.1,29.5,148.24,0.0
2018,8,18,19,0,25.0,5.0,2.1,18.5,5.0,23.6,0.0
2018,8,18,19,15,12.5,2.5,2.05,18.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,14.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.0,1.9,15.45,13.5,8.65,0.0
2018,8,19,6,0,53.0,20.0,1.9,15.7,25.0,15.35,6.23
2018,8,19,6,15,88.5,42.0,1.85,16.1,56.0,31.14,21.25
2018,8,19,6,30,124.0,64.0,1.8,16.5,87.0,46.42,35.15
2018,8,19,6,45,158.0,90.5,1.75,16.9,129.0,64.06,50.94
2018,8,19,7,0,192.0,117.0,1.7,17.3,171.0,81.13,65.95
2018,8,19,7,15,226.0,142.0,1.65,17.7,218.0,96.79,79.42
2018,8,19,7,30,260.0,167.0,1.6,18.1,265.0,111.98,92.19
2018,8,19,7,45,291.5,188.5,1.55,18.5,313.5,124.72,102.62
2018,8,19,8,0,323.0,210.0,1.5,18.9,362.0,137.05,112.52
2018,8,19,8,15,351.5,225.0,1.5,19.4,407.0,145.48,118.97
2018,8,19,8,30,380.0,240.0,1.5,19.9,452.0,153.61,125.11
2018,8,19,8,45,407.0,253.5,1.45,20.4,497.5,160.64,130.25
2018,8,19,9,0,434.0,267.0,1.4,20.9,543.0,167.38,135.12
2018,8,19,9,15,502.5,255.5,1.4,21.55,595.5,153.86,123.33
2018,8,19,9,30,571.0,244.0,1.4,22.2,648.0,147.52,117.57
2018,8,19,9,45,653.0,217.0,1.45,22.8,701.0,131.62,104.09
2018,8,19,10,0,735.0,190.0,1.5,23.4,754.0,116.25,91.13
2018,8,19,10,15,745.5,192.5,1.5,23.9,784.0,162.29,99.97
2018,8,19,10,30,756.0,195.0,1.5,24.4,814.0,216.68,132.29
2018,8,19,10,45,764.5,196.5,1.55,24.9,837.0,271.57,173.24
2018,8,19,11,0,773.0,198.0,1.6,25.4,860.0,327.48,218.47
2018,8,19,11,15,778.0,199.5,1.6,25.65,876.0,383.08,264.66
2018,8,19,11,30,783.0,201.0,1.6,25.9,892.0,438.85,310.58
2018,8,19,11,45,786.5,201.0,1.65,26.15,900.5,493.84,355.07
2018,8,19,12,0,790.0,201.0,1.7,26.4,909.0,546.01,396.41
2018,8,19,12,15,780.0,206.5,1.75,26.4,906.0,595.86,435.31
2018,8,19,12,30,770.0,212.0,1.8,26.4,903.0,643.16,471.34
2018,8,19,12,45,754.5,219.5,1.85,26.45,892.0,686.15,503.33
2018,8,19,13,0,739.0,227.0,1.9,26.5,881.0,726.19,532.55
2018,8,19,13,15,733.5,225.5,2.0,26.4,865.5,762.98,559.94
2018,8,19,13,30,728.0,224.0,2.1,26.3,850.0,796.94,585.12
2018,8,19,13,45,720.0,221.5,2.2,26.2,827.0,824.99,606.14
2018,8,19,14,0,712.0,219.0,2.3,26.1,804.0,849.71,624.87
2018,8,19,14,15,701.0,215.5,2.35,25.9,774.5,867.43,638.76
2018,8,19,14,30,690.0,212.0,2.4,25.7,745.0,881.48,650.29
2018,8,19,14,45,675.5,207.5,2.45,25.55,709.5,887.6,656.5
2018,8,19,15,0,661.0,203.0,2.5,25.4,674.0,889.88,660.13
2018,8,19,15,15,643.5,197.0,2.5,25.4,633.5,883.96,657.63
2018,8,19,15,30,626.0,191.0,2.5,25.4,593.0,874.23,652.77
2018,8,19,15,45,603.0,183.5,2.55,24.9,548.0,853.83,642.44
2018,8,19,16,0,580.0,176.0,2.6,24.4,503.0,821.97,624.21
2018,8,19,16,15,551.5,167.0,2.65,23.95,455.0,788.73,604.66
2018,8,19,16,30,523.0,158.0,2.7,23.5,407.0,752.91,582.89
2018,8,19,16,45,487.0,146.0,2.7,23.1,357.5,703.7,550.52
2018,8,19,17,0,451.0,134.0,2.7,22.7,308.0,652.77,516.03
2018,8,19,17,15,405.5,120.0,2.7,22.0,259.0,588.76,470.89
2018,8,19,17,30,360.0,106.0,2.7,21.3,210.0,524.36,423.43
2018,8,19,17,45,303.5,88.5,2.7,20.65,164.0,445.13,361.94
2018,8,19,18,0,247.0,71.0,2.7,20.0,118.0,347.23,283.3
2018,8,19,18,15,181.5,51.0,2.65,19.45,80.0,259.18,208.66
2018,8,19,18,30,116.0,31.0,2.6,18.9,42.0,171.83,127.22
2018,8,19,18,45,63.5,17.0,2.55,18.3,22.5,90.0,0.0
2018,8,19,19,0,11.0,3.0,2.5,17.7,3.0,2.36,0.0
2018,8,19,19,15,5.5,1.5,2.45,17.45,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,14.05,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,14.2,1.0,0.0,0.0
2018,8,20,5,45,24.5,9.5,2.35,14.4,11.5,7.47,0.0
2018,8,20,6,0,45.0,18.0,2.3,14.6,22.0,13.86,4.89
2018,8,20,6,15,77.0,38.5,2.25,14.95,50.5,29.17,19.61
2018,8,20,6,30,109.0,59.0,2.2,15.3,79.0,43.7,32.91
2018,8,20,6,45,140.5,84.5,2.15,15.6,118.5,60.94,48.45
2018,8,20,7,0,172.0,110.0,2.1,15.9,158.0,77.73,63.35
2018,8,20,7,15,202.0,136.0,2.05,16.2,203.5,92.96,76.58
2018,8,20,7,30,232.0,162.0,2.0,16.5,249.0,108.71,90.0
2018,8,20,7,45,259.0,185.5,1.9,16.8,296.0,122.48,101.46
2018,8,20,8,0,286.0,209.0,1.8,17.1,343.0,135.78,112.32
2018,8,20,8,15,309.5,229.5,1.7,17.6,389.0,146.93,121.12
2018,8,20,8,30,333.0,250.0,1.6,18.1,435.0,157.66,129.44
2018,8,20,8,45,353.5,267.5,1.55,18.55,478.5,166.37,136.02
2018,8,20,9,0,374.0,285.0,1.5,19.0,522.0,174.7,142.23
2018,8,20,9,15,431.0,281.5,1.45,19.6,572.0,165.63,134.01
2018,8,20,9,30,488.0,278.0,1.4,20.2,622.0,162.68,130.96
2018,8,20,9,45,556.5,261.5,1.3,20.85,672.5,153.81,123.06
2018,8,20,10,0,625.0,245.0,1.2,21.5,723.0,143.48,114.06
2018,8,20,10,15,637.0,249.0,1.25,21.9,753.0,184.06,121.08
2018,8,20,10,30,649.0,253.0,1.3,22.3,783.0,233.7,150.7
2018,8,20,10,45,658.5,255.5,1.3,22.7,806.0,283.87,187.89
2018,8,20,11,0,668.0,258.0,1.3,23.1,829.0,335.42,229.21
2018,8,20,11,15,673.0,260.5,1.35,23.4,844.5,386.72,271.54
2018,8,20,11,30,678.0,263.0,1.4,23.7,860.0,438.46,313.92
2018,8,20,11,45,681.0,263.5,1.45,23.95,868.0,488.25,354.15
2018,8,20,12,0,684.0,264.0,1.5,24.2,876.0,537.72,393.15
2018,8,20,12,15,718.0,244.0,1.55,24.4,886.5,589.01,432.61
2018,8,20,12,30,752.0,224.0,1.6,24.6,897.0,641.28,472.04
2018,8,20,12,45,795.5,196.0,1.7,24.8,902.5,689.75,508.76
2018,8,20,13,0,839.0,168.0,1.8,25.0,908.0,742.33,547.75
2018,8,20,13,15,830.5,169.5,1.85,25.0,891.5,781.27,576.12
2018,8,20,13,30,822.0,171.0,1.9,25.0,875.0,817.12,602.06
2018,8,20,13,45,810.0,172.0,1.95,24.95,850.5,846.42,623.31
2018,8,20,14,0,798.0,173.0,2.0,24.9,826.0,872.1,641.36
2018,8,20,14,15,784.5,172.0,2.05,24.7,795.0,890.91,655.39
2018,8,20,14,30,771.0,171.0,2.1,24.5,764.0,914.58,672.85
2018,8,20,14,45,753.0,171.0,2.15,24.25,728.0,923.37,680.77
2018,8,20,15,0,735.0,171.0,2.2,24.0,692.0,928.17,686.39
2018,8,20,15,15,718.5,166.0,2.2,24.0,650.5,925.17,685.91
2018,8,20,15,30,702.0,161.0,2.2,24.0,609.0,918.32,683.09
2018,8,20,15,45,674.0,157.5,2.25,23.25,562.0,897.83,673.75
2018,8,20,16,0,646.0,154.0,2.3,22.5,515.0,873.55,661.85
2018,8,20,16,15,607.0,149.0,2.25,21.9,464.0,832.98,637.28
2018,8,20,16,30,568.0,144.0,2.2,21.3,413.0,780.8,604.2
2018,8,20,16,45,524.5,135.5,2.2,20.75,361.5,727.9,570.06
2018,8,20,17,0,481.0,127.0,2.2,20.2,310.0,673.43,533.66
2018,8,20,17,15,428.5,115.0,2.2,19.45,260.0,604.62,485.47
2018,8,20,17,30,376.0,103.0,2.2,18.7,210.0,535.68,434.92
2018,8,20,17,45,311.5,86.0,2.15,17.95,162.5,449.26,367.55
2018,8,20,18,0,247.0,69.0,2.1,17.2,115.0,364.52,298.35
2018,8,20,18,15,180.0,49.0,2.05,16.7,77.0,254.96,206.4
2018,8,20,18,30,113.0,29.0,2.0,16.2,39.0,165.97,121.1
2018,8,20,18,45,61.5,15.5,1.9,15.7,20.5,62.45,0.0
2018,8,20,19,0,10.0,2.0,1.8,15.2,2.0,1.57,0.0
2018,8,20,19,15,5.0,1.0,1.75,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
