Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.2,12.65,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,8,21,5,45,20.0,10.5,1.2,13.1,12.0,8.26,0.0
2018,8,21,6,0,37.0,20.0,1.2,13.3,23.0,15.57,5.96
2018,8,21,6,15,41.0,41.5,1.2,13.65,47.0,30.86,21.17
2018,8,21,6,30,45.0,63.0,1.2,14.0,71.0,45.91,35.03
2018,8,21,6,45,59.0,84.0,1.25,14.3,98.0,60.36,48.18
2018,8,21,7,0,73.0,105.0,1.3,14.6,125.0,74.62,60.91
2018,8,21,7,15,61.5,123.0,1.3,15.0,142.5,86.66,71.38
2018,8,21,7,30,50.0,141.0,1.3,15.4,160.0,98.44,81.39
2018,8,21,7,45,46.0,161.0,1.3,15.75,180.5,111.18,92.06
2018,8,21,8,0,42.0,181.0,1.3,16.1,201.0,123.65,102.31
2018,8,21,8,15,46.0,202.5,1.3,16.45,226.5,136.8,112.99
2018,8,21,8,30,50.0,224.0,1.3,16.8,252.0,149.65,123.28
2018,8,21,8,45,49.5,242.0,1.35,17.15,271.5,160.28,131.62
2018,8,21,9,0,49.0,260.0,1.4,17.5,291.0,170.63,139.67
2018,8,21,9,15,47.5,276.5,1.4,17.8,308.0,179.92,146.79
2018,8,21,9,30,46.0,293.0,1.4,18.1,325.0,188.93,153.65
2018,8,21,9,45,50.0,312.0,1.4,18.35,348.5,199.05,161.42
2018,8,21,10,0,54.0,331.0,1.4,18.6,372.0,208.86,168.9
2018,8,21,10,15,73.5,354.5,1.45,18.85,413.0,230.29,175.41
2018,8,21,10,30,93.0,378.0,1.5,19.1,454.0,256.46,193.33
2018,8,21,10,45,152.0,394.5,1.5,19.3,522.5,279.2,207.72
2018,8,21,11,0,211.0,411.0,1.5,19.5,591.0,322.05,238.43
2018,8,21,11,15,242.0,416.0,1.5,19.65,626.0,348.88,258.89
2018,8,21,11,30,273.0,421.0,1.5,19.8,661.0,389.41,290.0
2018,8,21,11,45,281.5,425.0,1.5,19.9,674.5,423.12,316.39
2018,8,21,12,0,290.0,429.0,1.5,20.0,688.0,457.77,343.16
2018,8,21,12,15,357.0,410.5,1.5,20.0,729.0,509.35,382.09
2018,8,21,12,30,424.0,392.0,1.5,20.0,770.0,568.41,426.11
2018,8,21,12,45,488.5,367.5,1.5,20.0,799.5,626.47,469.06
2018,8,21,13,0,553.0,343.0,1.5,20.0,829.0,687.78,513.82
2018,8,21,13,15,497.5,352.0,1.5,19.9,783.5,690.08,515.96
2018,8,21,13,30,442.0,361.0,1.5,19.8,738.0,686.29,514.02
2018,8,21,13,45,390.0,362.5,1.5,19.7,689.0,660.66,497.06
2018,8,21,14,0,338.0,364.0,1.5,19.6,640.0,641.35,484.11
2018,8,21,14,15,428.5,335.0,1.45,19.45,671.5,730.5,549.04
2018,8,21,14,30,519.0,306.0,1.4,19.3,703.0,808.06,604.1
2018,8,21,14,45,508.0,295.5,1.35,19.15,669.5,809.02,605.08
2018,8,21,15,0,497.0,285.0,1.3,19.0,636.0,806.74,604.79
2018,8,21,15,15,479.5,275.0,1.3,19.0,597.0,795.47,598.65
2018,8,21,15,30,462.0,265.0,1.3,19.0,558.0,781.02,590.47
2018,8,21,15,45,444.0,250.5,1.25,18.55,515.5,758.46,577.28
2018,8,21,16,0,426.0,236.0,1.2,18.1,473.0,712.21,548.03
2018,8,21,16,15,404.5,219.0,1.2,17.75,427.5,678.37,527.07
2018,8,21,16,30,383.0,202.0,1.2,17.4,382.0,642.51,504.07
2018,8,21,16,45,353.5,184.0,1.15,17.1,335.0,595.66,471.83
2018,8,21,17,0,324.0,166.0,1.1,16.8,288.0,547.66,437.96
2018,8,21,17,15,286.0,144.0,1.1,16.4,240.0,484.71,392.03
2018,8,21,17,30,248.0,122.0,1.1,16.0,192.0,421.27,343.92
2018,8,21,17,45,203.0,98.0,1.05,15.6,147.5,347.71,285.36
2018,8,21,18,0,158.0,74.0,1.0,15.2,103.0,274.01,224.32
2018,8,21,18,15,112.0,50.5,1.0,14.9,67.5,199.81,160.48
2018,8,21,18,30,66.0,27.0,1.0,14.6,32.0,120.6,84.0
2018,8,21,18,45,35.5,14.5,0.95,14.3,17.0,40.36,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,0.8,13.05,8.0,6.29,0.0
2018,8,22,6,0,6.0,15.0,0.8,13.3,15.0,11.8,2.87
2018,8,22,6,15,3.0,27.0,0.75,13.7,27.0,20.63,12.27
2018,8,22,6,30,0.0,39.0,0.7,14.1,39.0,29.83,20.84
2018,8,22,6,45,0.0,55.5,0.7,14.55,55.5,42.02,31.92
2018,8,22,7,0,0.0,72.0,0.7,15.0,72.0,54.03,42.65
2018,8,22,7,15,0.0,86.5,0.7,15.45,86.5,64.62,51.91
2018,8,22,7,30,0.0,101.0,0.7,15.9,101.0,75.14,60.91
2018,8,22,7,45,0.0,115.0,0.7,16.35,115.0,85.26,69.4
2018,8,22,8,0,0.0,129.0,0.7,16.8,129.0,95.31,77.67
2018,8,22,8,15,1.5,145.5,0.7,17.2,146.5,106.94,87.19
2018,8,22,8,30,3.0,162.0,0.7,17.6,164.0,118.47,96.5
2018,8,22,8,45,6.0,180.0,0.75,18.0,184.0,130.89,106.45
2018,8,22,9,0,9.0,198.0,0.8,18.4,204.0,143.18,116.2
2018,8,22,9,15,13.0,218.5,0.85,18.8,227.5,156.91,127.05
2018,8,22,9,30,17.0,239.0,0.9,19.2,251.0,170.45,137.64
2018,8,22,9,45,21.5,262.0,0.95,19.6,278.0,185.32,149.22
2018,8,22,10,0,26.0,285.0,1.0,20.0,305.0,185.21,148.61
2018,8,22,10,15,70.0,321.0,1.05,20.3,377.0,213.01,161.06
2018,8,22,10,30,114.0,357.0,1.1,20.6,449.0,236.7,175.95
2018,8,22,10,45,220.0,365.0,1.15,20.95,549.5,277.51,201.99
2018,8,22,11,0,326.0,373.0,1.2,21.3,650.0,321.43,231.85
2018,8,22,11,15,425.0,350.0,1.25,21.45,718.0,362.84,262.16
2018,8,22,11,30,524.0,327.0,1.3,21.6,786.0,422.46,307.21
2018,8,22,11,45,593.0,302.5,1.35,21.75,826.5,477.5,349.9
2018,8,22,12,0,662.0,278.0,1.4,21.9,867.0,535.97,395.01
2018,8,22,12,15,684.0,264.0,1.4,21.9,872.5,584.24,432.47
2018,8,22,12,30,706.0,250.0,1.4,21.9,878.0,632.83,469.43
2018,8,22,12,45,733.0,231.0,1.45,21.9,878.0,680.59,505.55
2018,8,22,13,0,760.0,212.0,1.5,21.9,878.0,727.75,540.73
2018,8,22,13,15,755.5,210.0,1.5,21.75,862.5,765.36,568.24
2018,8,22,13,30,751.0,208.0,1.5,21.6,847.0,800.14,593.47
2018,8,22,13,45,744.5,205.5,1.5,21.4,825.0,829.87,615.11
2018,8,22,14,0,738.0,203.0,1.5,21.2,803.0,856.33,634.43
2018,8,22,14,15,728.5,200.0,1.45,20.95,774.0,876.3,648.86
2018,8,22,14,30,719.0,197.0,1.4,20.7,745.0,892.65,660.54
2018,8,22,14,45,706.0,192.5,1.4,20.5,709.5,900.59,667.28
2018,8,22,15,0,693.0,188.0,1.4,20.3,674.0,904.71,671.78
2018,8,22,15,15,676.0,182.0,1.4,20.3,633.0,899.6,669.89
2018,8,22,15,30,659.0,176.0,1.4,20.3,592.0,890.66,665.7
2018,8,22,15,45,637.0,170.5,1.3,19.65,548.0,873.5,656.45
2018,8,22,16,0,615.0,165.0,1.2,19.0,504.0,852.65,644.79
2018,8,22,16,15,586.5,157.0,1.2,18.6,456.5,811.17,619.76
2018,8,22,16,30,558.0,149.0,1.2,18.2,409.0,776.34,599.07
2018,8,22,16,45,521.5,138.5,1.15,17.85,359.0,728.14,567.63
2018,8,22,17,0,485.0,128.0,1.1,17.5,309.0,678.2,534.18
2018,8,22,17,15,436.5,115.5,1.1,17.0,259.5,612.74,488.85
2018,8,22,17,30,388.0,103.0,1.1,16.5,210.0,547.01,441.27
2018,8,22,17,45,326.0,86.0,1.05,16.0,163.0,462.98,376.22
2018,8,22,18,0,264.0,69.0,1.0,15.5,116.0,380.63,309.3
2018,8,22,18,15,191.0,50.0,1.0,15.15,78.0,270.22,216.87
2018,8,22,18,30,118.0,31.0,1.0,14.8,40.0,175.78,119.0
2018,8,22,18,45,62.0,16.5,0.95,14.4,21.0,63.45,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,13.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,11.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,12.4,1.0,0.0,0.0
2018,8,23,5,45,15.0,8.0,0.9,12.9,9.0,6.29,0.0
2018,8,23,6,0,25.0,15.0,0.9,13.4,17.0,11.89,2.59
2018,8,23,6,15,12.5,25.5,0.95,13.9,26.5,19.98,11.65
2018,8,23,6,30,0.0,36.0,1.0,14.4,36.0,27.51,18.72
2018,8,23,6,45,0.0,51.0,1.0,14.9,51.0,38.88,29.05
2018,8,23,7,0,0.0,66.0,1.0,15.4,66.0,49.91,38.92
2018,8,23,7,15,0.0,74.5,1.0,15.75,74.5,56.43,44.63
2018,8,23,7,30,0.0,83.0,1.0,16.1,83.0,62.9,50.16
2018,8,23,7,45,0.0,89.0,1.0,16.5,89.0,67.59,54.01
2018,8,23,8,0,0.0,95.0,1.0,16.9,95.0,72.22,57.75
2018,8,23,8,15,0.0,105.5,1.0,17.2,105.5,79.94,64.14
2018,8,23,8,30,0.0,116.0,1.0,17.5,116.0,87.62,70.41
2018,8,23,8,45,0.0,129.0,1.0,17.8,129.0,96.95,78.03
2018,8,23,9,0,0.0,142.0,1.0,18.1,142.0,106.21,85.51
2018,8,23,9,15,1.0,150.5,1.05,18.35,151.0,112.36,90.35
2018,8,23,9,30,2.0,159.0,1.1,18.6,160.0,118.45,95.13
2018,8,23,9,45,3.0,165.0,1.15,18.85,167.0,122.8,98.46
2018,8,23,10,0,4.0,171.0,1.2,19.1,174.0,127.11,101.74
2018,8,23,10,15,5.5,181.5,1.2,19.25,186.0,135.23,103.25
2018,8,23,10,30,7.0,192.0,1.2,19.4,198.0,143.81,109.64
2018,8,23,10,45,10.5,222.5,1.25,19.6,231.5,166.88,127.34
2018,8,23,11,0,14.0,253.0,1.3,19.8,265.0,190.69,145.49
2018,8,23,11,15,15.5,271.5,1.35,19.85,285.0,206.38,157.5
2018,8,23,11,30,17.0,290.0,1.4,19.9,305.0,222.6,169.92
2018,8,23,11,45,19.0,303.5,1.45,20.0,320.5,236.0,180.14
2018,8,23,12,0,21.0,317.0,1.5,20.1,336.0,249.92,190.77
2018,8,23,12,15,35.5,349.0,1.5,20.05,380.5,285.93,218.21
2018,8,23,12,30,50.0,381.0,1.5,20.0,425.0,326.06,248.55
2018,8,23,12,45,136.5,386.5,1.55,20.0,506.0,401.97,306.36
2018,8,23,13,0,223.0,392.0,1.6,20.0,587.0,489.95,372.22
2018,8,23,13,15,348.5,354.5,1.6,19.9,653.0,571.88,433.9
2018,8,23,13,30,474.0,317.0,1.6,19.8,719.0,674.48,509.06
2018,8,23,13,45,513.5,298.0,1.65,19.7,723.0,718.64,541.53
2018,8,23,14,0,553.0,279.0,1.7,19.6,727.0,762.57,574.26
2018,8,23,14,15,614.5,249.5,1.7,19.45,730.0,820.41,616.4
2018,8,23,14,30,676.0,220.0,1.7,19.3,733.0,875.03,655.99
2018,8,23,14,45,663.5,213.5,1.75,19.15,697.5,880.77,661.76
2018,8,23,15,0,651.0,207.0,1.8,19.0,662.0,882.7,665.59
2018,8,23,15,15,633.0,201.0,1.8,19.0,621.5,875.98,662.66
2018,8,23,15,30,615.0,195.0,1.8,19.0,581.0,865.4,657.22
2018,8,23,15,45,592.0,187.0,1.8,18.6,536.0,836.9,640.57
2018,8,23,16,0,569.0,179.0,1.8,18.2,491.0,813.28,627.34
2018,8,23,16,15,536.5,171.5,1.85,17.9,443.5,777.85,605.79
2018,8,23,16,30,504.0,164.0,1.9,17.6,396.0,739.95,581.98
2018,8,23,16,45,463.0,152.5,1.95,17.3,346.5,686.69,546.11
2018,8,23,17,0,422.0,141.0,2.0,17.0,297.0,631.91,507.98
2018,8,23,17,15,371.5,126.0,2.0,16.65,247.5,562.59,457.04
2018,8,23,17,30,321.0,111.0,2.0,16.3,198.0,474.75,390.06
2018,8,23,17,45,260.5,91.0,2.05,15.9,152.0,391.18,323.15
2018,8,23,18,0,200.0,71.0,2.1,15.5,106.0,309.14,254.37
2018,8,23,18,15,129.5,49.0,2.1,15.2,68.5,215.69,173.03
2018,8,23,18,30,59.0,27.0,2.1,14.9,31.0,99.27,61.21
2018,8,23,18,45,30.5,14.0,2.1,14.6,16.0,35.8,0.0
2018,8,23,19,0,2.0,1.0,2.1,14.3,1.0,0.0,0.0
2018,8,23,19,15,1.0,0.5,2.1,14.2,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.9,11.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.0,12.0,1.0,0.0,0.0
2018,8,24,5,45,6.0,8.5,2.05,12.35,9.0,6.69,0.0
2018,8,24,6,0,9.0,16.0,2.1,12.7,17.0,12.61,2.63
2018,8,24,6,15,4.5,32.5,2.05,13.15,33.0,24.63,15.63
2018,8,24,6,30,0.0,49.0,2.0,13.6,49.0,36.65,26.82
2018,8,24,6,45,2.5,70.0,2.0,14.0,70.5,51.58,40.4
2018,8,24,7,0,5.0,91.0,2.0,14.4,92.0,66.37,53.65
2018,8,24,7,15,4.0,105.5,1.95,14.85,106.5,76.91,62.89
2018,8,24,7,30,3.0,120.0,1.9,15.3,121.0,87.39,71.85
2018,8,24,7,45,2.5,131.5,1.85,15.75,132.5,95.89,78.91
2018,8,24,8,0,2.0,143.0,1.8,16.2,144.0,104.31,85.77
2018,8,24,8,15,6.0,161.5,1.75,16.65,164.5,117.18,96.35
2018,8,24,8,30,10.0,180.0,1.7,17.1,185.0,129.94,106.68
2018,8,24,8,45,16.5,204.5,1.7,17.55,214.0,146.32,119.94
2018,8,24,9,0,23.0,229.0,1.7,18.0,243.0,162.46,132.84
2018,8,24,9,15,38.0,262.0,1.7,18.35,287.5,172.13,140.28
2018,8,24,9,30,53.0,295.0,1.7,18.7,332.0,189.94,154.4
2018,8,24,9,45,78.5,320.0,1.7,19.1,378.0,203.59,164.92
2018,8,24,10,0,104.0,345.0,1.7,19.5,424.0,216.83,175.04
2018,8,24,10,15,237.0,343.0,1.75,19.8,531.5,210.5,155.15
2018,8,24,10,30,370.0,341.0,1.8,20.1,639.0,251.76,177.99
2018,8,24,10,45,476.5,319.0,1.8,20.4,714.0,283.68,197.34
2018,8,24,11,0,583.0,297.0,1.8,20.7,789.0,337.49,236.5
2018,8,24,11,15,595.5,297.0,1.85,20.9,807.5,385.74,276.39
2018,8,24,11,30,608.0,297.0,1.9,21.1,826.0,435.12,317.12
2018,8,24,11,45,613.5,296.5,1.95,21.35,834.5,479.51,353.71
2018,8,24,12,0,619.0,296.0,2.0,21.6,843.0,526.58,391.4
2018,8,24,12,15,620.5,295.0,2.05,21.7,843.5,570.89,426.45
2018,8,24,12,30,622.0,294.0,2.1,21.8,844.0,614.24,460.0
2018,8,24,12,45,621.0,292.0,2.15,21.9,837.0,653.99,490.3
2018,8,24,13,0,620.0,290.0,2.2,22.0,830.0,691.92,518.75
2018,8,24,13,15,618.0,285.5,2.25,21.95,815.5,725.12,543.82
2018,8,24,13,30,616.0,281.0,2.3,21.9,801.0,755.84,566.91
2018,8,24,13,45,612.0,274.5,2.35,21.9,779.5,780.66,585.66
2018,8,24,14,0,608.0,268.0,2.4,21.9,758.0,799.06,600.03
2018,8,24,14,15,602.0,260.5,2.45,21.75,730.5,814.51,612.68
2018,8,24,14,30,596.0,253.0,2.5,21.6,703.0,826.83,623.25
2018,8,24,14,45,588.0,243.0,2.55,21.45,669.5,831.62,628.78
2018,8,24,15,0,580.0,233.0,2.6,21.3,636.0,833.11,632.2
2018,8,24,15,15,562.0,225.0,2.6,21.3,596.0,823.77,627.32
2018,8,24,15,30,544.0,217.0,2.6,21.3,556.0,811.13,620.29
2018,8,24,15,45,529.0,204.0,2.6,20.8,513.5,792.85,610.73
2018,8,24,16,0,514.0,191.0,2.6,20.3,471.0,771.54,598.99
2018,8,24,16,15,497.5,176.0,2.6,19.9,426.0,743.59,582.16
2018,8,24,16,30,481.0,161.0,2.6,19.5,381.0,712.98,563.15
2018,8,24,16,45,453.5,146.5,2.6,19.15,334.0,669.65,533.97
2018,8,24,17,0,426.0,132.0,2.6,18.8,287.0,624.49,502.61
2018,8,24,17,15,385.0,116.0,2.6,18.2,239.5,562.89,457.75
2018,8,24,17,30,344.0,100.0,2.6,17.6,192.0,500.78,410.53
2018,8,24,17,45,291.0,81.5,2.6,17.0,147.5,424.15,349.26
2018,8,24,18,0,238.0,63.0,2.6,16.4,103.0,348.67,285.96
2018,8,24,18,15,169.0,43.5,2.55,15.9,67.0,239.37,191.93
2018,8,24,18,30,100.0,24.0,2.5,15.4,31.0,140.93,80.76
2018,8,24,18,45,52.5,12.5,2.45,14.9,16.0,52.4,0.0
2018,8,24,19,0,5.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,14.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,8,25,5,45,30.0,10.5,0.95,12.8,12.5,8.26,0.0
2018,8,25,6,0,57.0,20.0,0.9,12.9,24.0,15.24,3.71
2018,8,25,6,15,110.5,41.5,0.9,13.35,57.0,30.71,20.81
2018,8,25,6,30,164.0,63.0,0.9,13.8,90.0,45.83,34.86
2018,8,25,6,45,159.5,82.5,0.9,14.2,116.5,58.89,46.83
2018,8,25,7,0,155.0,102.0,0.9,14.6,143.0,72.52,59.03
2018,8,25,7,15,132.0,123.5,0.85,15.15,164.0,86.07,70.82
2018,8,25,7,30,109.0,145.0,0.8,15.7,185.0,99.15,81.9
2018,8,25,7,45,118.5,168.5,0.75,16.2,217.5,113.36,93.72
2018,8,25,8,0,128.0,192.0,0.7,16.7,250.0,127.15,104.94
2018,8,25,8,15,149.0,214.5,0.65,17.35,289.5,140.25,115.31
2018,8,25,8,30,170.0,237.0,0.6,18.0,329.0,152.98,125.18
2018,8,25,8,45,235.5,251.0,0.6,18.6,390.5,162.32,132.18
2018,8,25,9,0,301.0,265.0,0.6,19.2,452.0,163.16,132.13
2018,8,25,9,15,420.0,256.0,0.6,19.8,536.0,152.77,122.95
2018,8,25,9,30,539.0,247.0,0.6,20.4,620.0,149.07,119.38
2018,8,25,9,45,586.0,244.0,0.6,21.0,669.0,146.74,116.96
2018,8,25,10,0,633.0,241.0,0.6,21.6,718.0,143.02,113.43
2018,8,25,10,15,645.0,245.0,0.7,21.95,747.5,179.72,118.49
2018,8,25,10,30,657.0,249.0,0.8,22.3,777.0,230.09,147.52
2018,8,25,10,45,666.0,251.5,0.85,22.65,799.5,280.86,184.64
2018,8,25,11,0,675.0,254.0,0.9,23.0,822.0,332.94,226.16
2018,8,25,11,15,681.0,255.5,1.0,23.1,837.5,384.53,268.87
2018,8,25,11,30,687.0,257.0,1.1,23.2,853.0,436.61,311.84
2018,8,25,11,45,690.5,257.5,1.2,23.35,861.0,487.19,353.01
2018,8,25,12,0,694.0,258.0,1.3,23.5,869.0,537.44,393.01
2018,8,25,12,15,698.5,255.0,1.4,23.5,870.0,585.15,430.56
2018,8,25,12,30,703.0,252.0,1.5,23.5,871.0,631.91,466.63
2018,8,25,12,45,706.0,247.5,1.65,23.5,864.5,675.32,500.05
2018,8,25,13,0,709.0,243.0,1.8,23.5,858.0,716.97,531.75
2018,8,25,13,15,706.0,240.0,1.85,23.4,843.0,753.43,558.89
2018,8,25,13,30,703.0,237.0,1.9,23.3,828.0,787.23,583.89
2018,8,25,13,45,697.5,232.5,1.95,23.2,805.5,814.83,604.51
2018,8,25,14,0,692.0,228.0,2.0,23.1,783.0,839.21,622.89
2018,8,25,14,15,683.0,222.5,2.05,22.9,753.5,856.27,636.57
2018,8,25,14,30,674.0,217.0,2.1,22.7,724.0,869.7,647.92
2018,8,25,14,45,661.5,211.0,2.15,22.5,688.5,875.75,654.38
2018,8,25,15,0,649.0,205.0,2.2,22.3,653.0,878.0,658.46
2018,8,25,15,15,631.0,198.0,2.2,22.3,612.0,870.18,654.76
2018,8,25,15,30,613.0,191.0,2.2,22.3,571.0,858.52,648.58
2018,8,25,15,45,591.5,182.5,2.3,21.75,526.5,830.56,633.48
2018,8,25,16,0,570.0,174.0,2.4,21.2,482.0,807.76,621.85
2018,8,25,16,15,541.5,164.0,2.45,20.75,434.0,773.3,601.07
2018,8,25,16,30,513.0,154.0,2.5,20.3,386.0,736.3,578.06
2018,8,25,16,45,476.0,141.5,2.55,19.85,336.5,685.6,544.35
2018,8,25,17,0,439.0,129.0,2.6,19.4,287.0,633.27,508.33
2018,8,25,17,15,391.5,113.5,2.55,18.8,238.0,565.78,458.9
2018,8,25,17,30,344.0,98.0,2.5,18.2,189.0,498.03,407.13
2018,8,25,17,45,284.5,79.5,2.5,17.6,143.5,415.37,341.03
2018,8,25,18,0,225.0,61.0,2.5,17.0,98.0,314.45,257.75
2018,8,25,18,15,157.5,41.5,2.45,16.5,63.0,226.4,180.03
2018,8,25,18,30,90.0,22.0,2.4,16.0,28.0,127.01,61.42
2018,8,25,18,45,47.0,11.5,2.3,15.5,14.5,47.08,0.0
2018,8,25,19,0,4.0,1.0,2.2,15.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,14.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,11.5,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,8,26,5,45,24.0,10.0,1.4,12.1,11.5,7.87,0.0
2018,8,26,6,0,45.0,19.0,1.4,12.4,22.0,14.47,2.47
2018,8,26,6,15,48.0,36.5,1.35,12.85,42.0,27.36,17.88
2018,8,26,6,30,51.0,54.0,1.3,13.3,62.0,39.73,29.52
2018,8,26,6,45,40.5,74.0,1.3,13.75,82.0,53.77,42.36
2018,8,26,7,0,30.0,94.0,1.3,14.2,102.0,67.26,54.48
2018,8,26,7,15,28.5,113.0,1.25,14.6,122.0,80.02,65.68
2018,8,26,7,30,27.0,132.0,1.2,15.0,142.0,92.55,76.43
2018,8,26,7,45,34.5,154.0,1.15,15.45,168.5,106.67,88.32
2018,8,26,8,0,42.0,176.0,1.1,15.9,195.0,120.51,99.75
2018,8,26,8,15,72.5,198.0,1.1,16.3,235.5,134.55,111.19
2018,8,26,8,30,103.0,220.0,1.1,16.7,276.0,148.37,122.29
2018,8,26,8,45,234.5,228.5,1.1,17.15,370.0,143.7,117.72
2018,8,26,9,0,366.0,237.0,1.1,17.6,464.0,150.66,123.0
2018,8,26,9,15,538.0,202.5,1.15,18.0,561.0,127.59,103.22
2018,8,26,9,30,710.0,168.0,1.2,18.4,658.0,109.32,87.58
2018,8,26,9,45,765.5,150.0,1.2,18.85,703.5,98.86,78.51
2018,8,26,10,0,821.0,132.0,1.2,19.3,749.0,97.02,76.7
2018,8,26,10,15,831.5,133.0,1.25,19.55,779.0,138.33,82.62
2018,8,26,10,30,842.0,134.0,1.3,19.8,809.0,195.38,115.18
2018,8,26,10,45,850.5,134.0,1.35,20.05,832.0,252.68,158.38
2018,8,26,11,0,859.0,134.0,1.4,20.3,855.0,315.18,210.1
2018,8,26,11,15,834.0,140.5,1.5,20.45,851.0,362.94,253.27
2018,8,26,11,30,809.0,147.0,1.6,20.6,847.0,411.83,296.85
2018,8,26,11,45,813.0,146.5,1.65,20.75,855.0,464.93,341.79
2018,8,26,12,0,817.0,146.0,1.7,20.9,863.0,517.4,385.05
2018,8,26,12,15,844.5,140.5,1.8,20.9,881.5,574.26,430.76
2018,8,26,12,30,872.0,135.0,1.9,20.9,900.0,634.66,477.96
2018,8,26,12,45,866.0,136.5,1.95,20.95,890.5,679.42,512.66
2018,8,26,13,0,860.0,138.0,2.0,21.0,881.0,721.68,544.87
2018,8,26,13,15,857.5,135.5,2.1,20.95,865.5,760.58,574.79
2018,8,26,13,30,855.0,133.0,2.2,20.9,850.0,796.72,601.93
2018,8,26,13,45,808.5,141.5,2.3,20.85,804.5,815.12,615.75
2018,8,26,14,0,762.0,150.0,2.4,20.8,759.0,818.0,619.17
2018,8,26,14,15,690.0,165.5,2.45,20.7,701.5,806.63,612.75
2018,8,26,14,30,618.0,181.0,2.5,20.6,644.0,783.26,597.9
2018,8,26,14,45,402.5,234.0,2.55,20.45,530.0,648.35,499.94
2018,8,26,15,0,187.0,287.0,2.6,20.3,416.0,468.51,365.17
2018,8,26,15,15,422.5,212.0,2.6,20.3,479.0,673.39,524.34
2018,8,26,15,30,658.0,137.0,2.6,20.3,542.0,845.12,649.47
2018,8,26,15,45,650.5,127.5,2.65,20.0,502.5,837.34,645.44
2018,8,26,16,0,643.0,118.0,2.7,19.7,463.0,826.21,640.71
2018,8,26,16,15,634.5,104.5,2.75,19.4,417.5,805.75,629.36
2018,8,26,16,30,626.0,91.0,2.8,19.1,372.0,781.79,615.37
2018,8,26,16,45,561.5,95.5,2.8,18.85,324.5,723.04,575.15
2018,8,26,17,0,497.0,100.0,2.8,18.6,277.0,651.49,524.3
2018,8,26,17,15,504.5,84.0,2.85,18.1,239.0,644.01,521.05
2018,8,26,17,30,512.0,68.0,2.9,17.6,201.0,623.99,506.5
2018,8,26,17,45,441.5,59.0,2.9,17.15,155.0,537.22,438.13
2018,8,26,18,0,371.0,50.0,2.9,16.7,109.0,451.29,366.9
2018,8,26,18,15,260.5,37.0,2.85,16.25,71.0,329.2,260.52
2018,8,26,18,30,150.0,24.0,2.8,15.8,33.0,197.98,74.54
2018,8,26,18,45,75.0,12.0,2.75,15.35,16.5,70.01,0.0
2018,8,26,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,27,5,45,43.0,11.5,1.95,12.45,14.0,9.05,0.0
2018,8,27,6,0,86.0,23.0,2.0,12.8,28.0,17.34,2.91
2018,8,27,6,15,150.5,41.0,1.95,13.25,61.0,30.48,20.4
2018,8,27,6,30,215.0,59.0,1.9,13.7,94.0,43.52,32.75
2018,8,27,6,45,153.5,74.5,1.85,14.15,104.0,53.74,42.23
2018,8,27,7,0,92.0,90.0,1.8,14.6,114.0,64.62,52.04
2018,8,27,7,15,52.0,107.0,1.7,15.1,121.0,76.74,62.68
2018,8,27,7,30,12.0,124.0,1.6,15.6,128.0,89.81,73.9
2018,8,27,7,45,10.0,136.5,1.5,16.15,140.5,98.97,81.47
2018,8,27,8,0,8.0,149.0,1.4,16.7,153.0,108.03,88.81
2018,8,27,8,15,20.0,176.0,1.35,17.15,186.5,126.27,103.9
2018,8,27,8,30,32.0,203.0,1.3,17.6,220.0,137.64,112.94
2018,8,27,8,45,40.5,226.5,1.25,18.1,250.0,151.56,123.98
2018,8,27,9,0,49.0,250.0,1.2,18.6,280.0,165.11,134.58
2018,8,27,9,15,181.5,254.0,1.2,18.95,377.0,163.27,132.47
2018,8,27,9,30,314.0,258.0,1.2,19.3,474.0,157.92,127.56
2018,8,27,9,45,476.0,233.0,1.2,19.65,580.0,138.08,110.78
2018,8,27,10,0,638.0,208.0,1.2,20.0,686.0,124.92,99.6
2018,8,27,10,15,682.0,199.0,1.25,20.25,728.0,155.3,100.12
2018,8,27,10,30,726.0,190.0,1.3,20.5,770.0,204.43,126.68
2018,8,27,10,45,733.0,192.5,1.35,20.75,792.0,258.19,166.91
2018,8,27,11,0,740.0,195.0,1.4,21.0,814.0,312.81,211.78
2018,8,27,11,15,744.5,196.5,1.45,21.15,829.0,366.66,257.48
2018,8,27,11,30,749.0,198.0,1.5,21.3,844.0,420.62,303.06
2018,8,27,11,45,751.0,199.0,1.6,21.4,851.5,473.03,346.92
2018,8,27,12,0,753.0,200.0,1.7,21.5,859.0,524.79,389.26
2018,8,27,12,15,769.0,190.0,1.75,21.5,863.0,573.75,428.58
2018,8,27,12,30,785.0,180.0,1.8,21.5,867.0,622.65,467.01
2018,8,27,12,45,803.5,167.0,1.85,21.5,864.5,670.1,503.69
2018,8,27,13,0,822.0,154.0,1.9,21.5,862.0,716.47,538.96
2018,8,27,13,15,819.5,152.0,1.95,21.4,847.0,755.69,568.6
2018,8,27,13,30,817.0,150.0,2.0,21.3,832.0,792.17,595.96
2018,8,27,13,45,812.5,147.0,2.05,21.2,809.5,823.17,618.58
2018,8,27,14,0,808.0,144.0,2.1,21.1,787.0,850.94,638.59
2018,8,27,14,15,800.5,141.0,2.1,21.0,758.0,872.72,654.22
2018,8,27,14,30,793.0,138.0,2.1,20.9,729.0,890.91,667.6
2018,8,27,14,45,783.0,134.5,2.1,20.75,694.0,902.63,676.93
2018,8,27,15,0,773.0,131.0,2.1,20.6,659.0,910.58,683.99
2018,8,27,15,15,757.0,127.0,2.1,20.6,618.0,908.42,684.07
2018,8,27,15,30,741.0,123.0,2.1,20.6,577.0,909.79,686.8
2018,8,27,15,45,721.0,118.5,2.1,20.15,532.0,896.03,680.57
2018,8,27,16,0,701.0,114.0,2.1,19.7,487.0,878.72,672.08
2018,8,27,16,15,673.5,109.0,2.1,19.35,439.0,849.93,655.35
2018,8,27,16,30,646.0,104.0,2.1,19.0,391.0,818.05,636.23
2018,8,27,16,45,607.5,98.0,2.1,18.65,341.5,771.17,605.91
2018,8,27,17,0,569.0,92.0,2.1,18.3,292.0,721.95,572.96
2018,8,27,17,15,513.5,84.0,2.1,17.75,242.0,651.92,523.47
2018,8,27,17,30,458.0,76.0,2.1,17.2,192.0,574.7,466.11
2018,8,27,17,45,381.0,65.0,2.1,16.65,146.5,483.34,394.52
2018,8,27,18,0,304.0,54.0,2.1,16.1,101.0,395.11,321.49
2018,8,27,18,15,207.5,38.0,2.1,15.65,64.5,286.03,224.17
2018,8,27,18,30,111.0,22.0,2.1,15.2,28.0,159.12,31.29
2018,8,27,18,45,55.5,11.0,2.05,14.75,14.0,53.38,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.35,12.9,3.5,2.75,0.0
2018,8,28,6,0,0.0,7.0,1.3,13.2,7.0,5.3,0.0
2018,8,28,6,15,0.0,14.0,1.3,13.65,14.0,10.63,3.41
2018,8,28,6,30,0.0,21.0,1.3,14.1,21.0,15.97,8.46
2018,8,28,6,45,0.0,32.5,1.3,14.55,32.5,24.79,16.49
2018,8,28,7,0,0.0,44.0,1.3,15.0,44.0,33.63,24.47
2018,8,28,7,15,0.0,57.5,1.3,15.4,57.5,44.04,33.72
2018,8,28,7,30,0.0,71.0,1.3,15.8,71.0,54.37,42.75
2018,8,28,7,45,0.0,81.5,1.3,16.25,81.5,62.21,49.42
2018,8,28,8,0,0.0,92.0,1.3,16.7,92.0,70.0,55.94
2018,8,28,8,15,0.0,108.5,1.3,17.1,108.5,81.91,65.94
2018,8,28,8,30,0.0,125.0,1.3,17.5,125.0,93.68,75.69
2018,8,28,8,45,0.0,134.5,1.35,17.85,134.5,100.59,81.21
2018,8,28,9,0,0.0,144.0,1.4,18.2,144.0,107.45,86.66
2018,8,28,9,15,1.0,154.0,1.4,18.55,154.5,114.61,92.31
2018,8,28,9,30,2.0,164.0,1.4,18.9,165.0,121.71,97.89
2018,8,28,9,45,3.5,169.5,1.45,19.25,172.0,125.75,100.9
2018,8,28,10,0,5.0,175.0,1.5,19.6,179.0,129.74,103.87
2018,8,28,10,15,6.5,188.5,1.5,19.9,193.5,139.87,106.79
2018,8,28,10,30,8.0,202.0,1.5,20.2,208.0,150.61,114.77
2018,8,28,10,45,11.0,226.5,1.55,20.45,235.5,169.52,129.16
2018,8,28,11,0,14.0,251.0,1.6,20.7,263.0,189.11,144.03
2018,8,28,11,15,47.5,268.5,1.65,20.85,309.5,208.57,158.01
2018,8,28,11,30,81.0,286.0,1.7,21.0,356.0,236.78,179.24
2018,8,28,11,45,65.5,290.0,1.7,21.2,347.0,243.78,185.13
2018,8,28,12,0,50.0,294.0,1.7,21.4,338.0,246.6,187.6
2018,8,28,12,15,49.5,330.0,1.75,21.4,373.5,279.75,213.03
2018,8,28,12,30,49.0,366.0,1.8,21.4,409.0,314.43,239.25
2018,8,28,12,45,140.5,368.5,1.85,21.4,489.5,390.91,297.72
2018,8,28,13,0,232.0,371.0,1.9,21.4,570.0,479.67,364.49
2018,8,28,13,15,489.5,275.0,1.9,21.25,685.0,619.88,470.5
2018,8,28,13,30,747.0,179.0,1.9,21.1,800.0,768.84,579.61
2018,8,28,13,45,779.5,161.0,1.85,20.95,793.0,808.83,608.0
2018,8,28,14,0,812.0,143.0,1.8,20.8,786.0,852.91,638.09
2018,8,28,14,15,831.5,129.0,1.8,20.6,766.0,887.42,662.19
2018,8,28,14,30,851.0,115.0,1.8,20.4,746.0,907.13,676.58
2018,8,28,14,45,840.0,113.0,1.75,20.2,710.0,932.16,694.21
2018,8,28,15,0,829.0,111.0,1.7,20.0,674.0,941.54,701.51
2018,8,28,15,15,814.0,108.0,1.7,20.0,632.5,942.03,703.39
2018,8,28,15,30,799.0,105.0,1.7,20.0,591.0,938.6,702.95
2018,8,28,15,45,778.5,102.0,1.65,19.3,545.0,925.89,697.73
2018,8,28,16,0,758.0,99.0,1.6,18.6,499.0,909.42,690.11
2018,8,28,16,15,730.0,95.5,1.55,18.15,450.0,888.3,678.69
2018,8,28,16,30,702.0,92.0,1.5,17.7,401.0,857.72,660.63
2018,8,28,16,45,665.0,86.5,1.45,17.25,350.0,812.68,632.1
2018,8,28,17,0,628.0,81.0,1.4,16.8,299.0,765.28,601.05
2018,8,28,17,15,573.0,75.0,1.3,16.3,248.5,697.83,553.64
2018,8,28,17,30,518.0,69.0,1.2,15.8,198.0,629.2,503.19
2018,8,28,17,45,438.5,59.5,1.15,15.25,151.0,533.2,429.49
2018,8,28,18,0,359.0,50.0,1.1,14.7,104.0,438.13,352.26
2018,8,28,18,15,249.0,36.5,1.05,14.45,67.0,320.4,247.39
2018,8,28,18,30,139.0,23.0,1.0,14.2,30.0,182.65,0.0
2018,8,28,18,45,69.5,11.5,0.95,14.0,15.0,64.94,0.0
2018,8,28,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,45,95.5,11.0,1.0,13.1,16.5,8.65,0.0
2018,8,29,6,0,191.0,22.0,1.0,13.5,33.0,18.11,0.0
2018,8,29,6,15,336.0,32.5,1.05,14.05,75.5,26.78,17.01
2018,8,29,6,30,481.0,43.0,1.1,14.6,118.0,35.66,25.69
2018,8,29,6,45,545.0,50.0,1.15,15.15,165.5,41.29,31.05
2018,8,29,7,0,609.0,57.0,1.2,15.7,213.0,46.96,36.21
2018,8,29,7,15,666.5,61.0,1.2,16.15,266.5,54.53,42.88
2018,8,29,7,30,724.0,65.0,1.2,16.6,320.0,58.23,45.99
2018,8,29,7,45,757.0,68.5,1.2,17.05,372.0,61.23,48.4
2018,8,29,8,0,790.0,72.0,1.2,17.5,424.0,64.22,50.74
2018,8,29,8,15,813.0,75.0,1.25,17.85,473.5,66.62,52.57
2018,8,29,8,30,836.0,78.0,1.3,18.2,523.0,68.98,54.33
2018,8,29,8,45,761.0,108.5,1.3,18.6,541.0,87.21,69.65
2018,8,29,9,0,686.0,139.0,1.3,19.0,559.0,95.87,76.63
2018,8,29,9,15,791.0,113.0,1.35,19.3,629.0,88.73,70.28
2018,8,29,9,30,896.0,87.0,1.4,19.6,699.0,84.61,66.57
2018,8,29,9,45,906.0,88.5,1.45,19.9,735.0,85.76,67.31
2018,8,29,10,0,916.0,90.0,1.5,20.2,771.0,86.81,67.97
2018,8,29,10,15,923.0,91.0,1.5,20.45,800.5,128.12,72.99
2018,8,29,10,30,930.0,92.0,1.5,20.7,830.0,188.4,106.15
2018,8,29,10,45,935.0,93.5,1.55,20.9,853.0,249.23,151.89
2018,8,29,11,0,940.0,95.0,1.6,21.1,876.0,310.27,203.06
2018,8,29,11,15,943.0,95.0,1.65,21.15,891.0,369.64,254.84
2018,8,29,11,30,946.0,95.0,1.7,21.2,906.0,428.46,306.02
2018,8,29,11,45,947.5,95.5,1.7,21.3,913.5,486.19,355.13
2018,8,29,12,0,949.0,96.0,1.7,21.4,921.0,542.76,401.9
2018,8,29,12,15,943.5,99.5,1.7,21.35,919.5,596.45,445.34
2018,8,29,12,30,938.0,103.0,1.7,21.3,918.0,647.96,485.83
2018,8,29,12,45,929.5,106.5,1.7,21.25,907.5,695.18,522.12
2018,8,29,13,0,921.0,110.0,1.7,21.2,897.0,739.56,555.47
2018,8,29,13,15,916.0,110.0,1.65,21.05,880.5,780.5,585.54
2018,8,29,13,30,911.0,110.0,1.6,20.9,864.0,818.43,611.59
2018,8,29,13,45,903.5,109.5,1.6,20.75,840.0,850.72,633.87
2018,8,29,14,0,896.0,109.0,1.6,20.6,816.0,879.56,653.9
2018,8,29,14,15,886.5,108.5,1.55,20.35,785.5,903.11,670.16
2018,8,29,14,30,877.0,108.0,1.5,20.1,755.0,922.96,684.09
2018,8,29,14,45,864.5,106.5,1.45,19.9,718.0,935.25,693.06
2018,8,29,15,0,852.0,105.0,1.4,19.7,681.0,955.92,707.73
2018,8,29,15,15,837.0,102.5,1.4,19.7,638.5,957.23,710.01
2018,8,29,15,30,822.0,100.0,1.4,19.7,596.0,954.56,710.11
2018,8,29,15,45,800.0,97.5,1.3,19.15,549.0,941.08,703.23
2018,8,29,16,0,778.0,95.0,1.2,18.6,502.0,923.78,693.96
2018,8,29,16,15,746.5,92.0,1.15,18.3,451.5,892.74,675.65
2018,8,29,16,30,715.0,89.0,1.1,18.0,401.0,865.84,660.02
2018,8,29,16,45,674.5,85.0,1.05,17.65,349.5,819.27,630.53
2018,8,29,17,0,634.0,81.0,1.0,17.3,298.0,770.33,598.6
2018,8,29,17,15,576.5,74.5,1.0,16.95,246.5,699.73,550.34
2018,8,29,17,30,519.0,68.0,1.0,16.6,195.0,628.07,498.77
2018,8,29,17,45,435.0,58.5,0.95,16.2,147.5,527.94,422.15
2018,8,29,18,0,351.0,49.0,0.9,15.8,100.0,429.6,342.51
2018,8,29,18,15,236.0,34.0,0.9,15.55,62.5,305.27,231.13
2018,8,29,18,30,121.0,19.0,0.9,15.3,25.0,157.68,0.0
2018,8,29,18,45,60.5,9.5,0.85,15.05,12.5,56.02,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,5,45,84.5,11.5,0.75,13.25,16.0,9.05,0.0
2018,8,30,6,0,169.0,23.0,0.8,13.6,32.0,17.48,0.0
2018,8,30,6,15,283.5,35.5,0.75,14.0,70.5,29.13,18.87
2018,8,30,6,30,398.0,48.0,0.7,14.4,109.0,39.25,28.84
2018,8,30,6,45,472.0,57.5,0.7,14.8,157.0,46.61,35.8
2018,8,30,7,0,546.0,67.0,0.7,15.2,205.0,53.95,42.48
2018,8,30,7,15,594.5,74.0,0.7,15.65,255.5,59.05,46.97
2018,8,30,7,30,643.0,81.0,0.7,16.1,306.0,64.1,51.25
2018,8,30,7,45,676.5,86.5,0.7,16.55,356.5,67.79,54.24
2018,8,30,8,0,710.0,92.0,0.7,17.0,407.0,71.41,57.1
2018,8,30,8,15,736.5,96.5,0.7,17.45,456.0,74.15,59.15
2018,8,30,8,30,763.0,101.0,0.7,17.9,505.0,83.19,66.58
2018,8,30,8,45,783.0,104.5,0.7,18.35,551.0,85.11,67.86
2018,8,30,9,0,803.0,108.0,0.7,18.8,597.0,86.96,69.09
2018,8,30,9,15,814.0,112.5,0.75,19.2,637.5,89.12,70.61
2018,8,30,9,30,825.0,117.0,0.8,19.6,678.0,91.15,72.03
2018,8,30,9,45,830.5,121.5,0.85,19.95,712.0,92.89,73.22
2018,8,30,10,0,836.0,126.0,0.9,20.3,746.0,94.5,74.32
2018,8,30,10,15,844.5,128.0,1.0,20.6,775.5,133.15,79.25
2018,8,30,10,30,853.0,130.0,1.1,20.9,805.0,191.48,111.52
2018,8,30,10,45,859.0,131.0,1.2,21.15,827.0,255.66,159.45
2018,8,30,11,0,865.0,132.0,1.3,21.4,849.0,312.96,206.95
2018,8,30,11,15,868.0,133.5,1.45,21.55,864.0,369.76,256.0
2018,8,30,11,30,871.0,135.0,1.6,21.7,879.0,426.18,304.72
2018,8,30,11,45,872.5,136.0,1.75,21.85,886.5,481.04,351.46
2018,8,30,12,0,874.0,137.0,1.9,22.0,894.0,534.91,396.32
2018,8,30,12,15,876.0,135.0,1.95,22.05,893.5,585.72,437.58
2018,8,30,12,30,878.0,133.0,2.0,22.1,893.0,634.99,476.59
2018,8,30,12,45,879.0,131.0,2.1,22.1,885.5,681.83,513.29
2018,8,30,13,0,880.0,129.0,2.2,22.1,878.0,726.57,547.76
2018,8,30,13,15,874.5,128.0,2.3,21.95,861.0,765.06,577.59
2018,8,30,13,30,869.0,127.0,2.4,21.8,844.0,800.57,604.37
2018,8,30,13,45,861.5,126.5,2.45,21.7,820.5,831.79,626.72
2018,8,30,14,0,854.0,126.0,2.5,21.6,797.0,870.65,654.38
2018,8,30,14,15,844.0,124.5,2.55,21.35,766.0,892.65,670.96
2018,8,30,14,30,834.0,123.0,2.6,21.1,735.0,910.87,685.3
2018,8,30,14,45,820.0,121.5,2.6,20.9,698.5,921.57,694.22
2018,8,30,15,0,806.0,120.0,2.6,20.7,662.0,928.3,700.72
2018,8,30,15,15,790.0,117.0,2.6,20.7,620.0,927.51,701.81
2018,8,30,15,30,774.0,114.0,2.6,20.7,578.0,922.79,700.46
2018,8,30,15,45,750.5,111.5,2.65,20.05,532.0,914.55,699.04
2018,8,30,16,0,727.0,109.0,2.7,19.4,486.0,896.27,690.74
2018,8,30,16,15,695.0,105.0,2.75,18.95,436.5,864.18,672.17
2018,8,30,16,30,663.0,101.0,2.8,18.5,387.0,828.94,651.0
2018,8,30,16,45,621.5,95.0,2.85,18.1,336.0,778.95,618.32
2018,8,30,17,0,580.0,89.0,2.9,17.7,285.0,726.61,582.72
2018,8,30,17,15,523.5,81.0,2.95,17.2,235.0,655.5,531.4
2018,8,30,17,30,467.0,73.0,3.0,16.7,185.0,583.22,476.48
