Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,17,45,386.0,61.5,3.05,16.15,139.0,482.5,395.95
2018,8,30,18,0,305.0,50.0,3.1,15.6,93.0,390.57,318.03
2018,8,30,18,15,200.0,34.0,3.1,15.3,57.5,275.53,207.39
2018,8,30,18,30,95.0,18.0,3.1,15.0,22.0,93.18,0.0
2018,8,30,18,45,47.5,9.0,3.15,14.65,11.0,7.08,0.0
2018,8,30,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,5,45,38.5,9.0,3.25,13.25,11.0,7.08,0.0
2018,8,31,6,0,77.0,18.0,3.3,13.7,22.0,13.71,0.0
2018,8,31,6,15,214.5,32.5,3.25,14.3,61.0,24.71,14.95
2018,8,31,6,30,352.0,47.0,3.2,14.9,100.0,38.18,27.73
2018,8,31,6,45,486.0,51.0,3.15,15.5,155.0,41.61,31.2
2018,8,31,7,0,620.0,55.0,3.1,16.1,210.0,45.59,34.89
2018,8,31,7,15,670.0,59.0,3.1,16.8,261.5,53.0,41.4
2018,8,31,7,30,720.0,63.0,3.1,17.5,313.0,56.65,44.43
2018,8,31,7,45,755.5,66.0,3.05,18.25,365.0,59.35,46.54
2018,8,31,8,0,791.0,69.0,3.0,19.0,417.0,62.08,48.6
2018,8,31,8,15,814.5,71.0,2.9,19.7,466.0,63.88,49.83
2018,8,31,8,30,838.0,73.0,2.8,20.4,515.0,73.21,57.5
2018,8,31,8,45,855.5,75.0,2.75,21.15,561.0,75.41,59.0
2018,8,31,9,0,873.0,77.0,2.7,21.9,607.0,77.5,60.39
2018,8,31,9,15,885.5,79.5,2.65,22.45,648.5,79.66,61.89
2018,8,31,9,30,898.0,82.0,2.6,23.0,690.0,81.68,63.28
2018,8,31,9,45,908.0,83.0,2.6,23.5,726.0,82.61,63.78
2018,8,31,10,0,918.0,84.0,2.6,24.0,762.0,83.47,64.23
2018,8,31,10,15,925.0,85.5,2.6,24.35,791.5,123.18,68.84
2018,8,31,10,30,932.0,87.0,2.6,24.7,821.0,183.89,101.43
2018,8,31,10,45,937.0,87.5,2.65,25.05,843.5,244.22,146.12
2018,8,31,11,0,942.0,88.0,2.7,25.4,866.0,304.7,196.39
2018,8,31,11,15,945.0,89.0,2.9,25.45,881.5,364.79,248.61
2018,8,31,11,30,948.0,90.0,3.1,25.5,897.0,424.35,300.46
2018,8,31,11,45,949.0,90.5,3.25,25.6,904.0,481.92,349.89
2018,8,31,12,0,950.0,91.0,3.4,25.7,911.0,538.24,397.16
2018,8,31,12,15,950.5,91.0,3.55,25.6,911.0,592.42,441.95
2018,8,31,12,30,951.0,91.0,3.7,25.5,911.0,644.8,484.35
2018,8,31,12,45,950.0,90.5,3.9,25.4,903.0,693.79,523.54
2018,8,31,13,0,949.0,90.0,4.1,25.3,895.0,740.37,560.28
2018,8,31,13,15,945.0,89.5,4.2,25.1,878.5,782.14,592.71
2018,8,31,13,30,941.0,89.0,4.3,24.9,862.0,820.87,620.92
2018,8,31,13,45,935.5,88.5,4.4,24.7,838.5,855.19,646.12
2018,8,31,14,0,930.0,88.0,4.5,24.5,815.0,886.09,669.09
2018,8,31,14,15,922.5,87.0,4.55,24.25,784.5,911.2,688.24
2018,8,31,14,30,915.0,86.0,4.6,24.0,754.0,932.58,705.05
2018,8,31,14,45,905.0,84.5,4.7,23.75,717.5,947.31,717.9
2018,8,31,15,0,895.0,83.0,4.8,23.5,681.0,958.15,728.35
2018,8,31,15,15,881.5,81.0,4.8,23.5,638.5,961.15,732.11
2018,8,31,15,30,868.0,79.0,4.8,23.5,596.0,960.25,733.42
2018,8,31,15,45,851.0,76.5,4.8,22.85,549.5,951.47,731.33
2018,8,31,16,0,834.0,74.0,4.8,22.2,503.0,939.02,726.78
2018,8,31,16,15,810.0,70.5,4.8,21.75,453.0,926.61,721.69
2018,8,31,16,30,786.0,67.0,4.8,21.3,403.0,898.91,705.5
2018,8,31,16,45,751.5,64.0,4.75,20.85,351.5,858.44,679.28
2018,8,31,17,0,717.0,61.0,4.7,20.4,300.0,815.31,650.16
2018,8,31,17,15,665.5,56.0,4.65,19.75,248.0,750.85,604.04
2018,8,31,17,30,614.0,51.0,4.6,19.1,196.0,693.19,560.46
2018,8,31,17,45,531.0,44.5,4.5,18.45,147.5,597.43,483.94
2018,8,31,18,0,448.0,38.0,4.4,17.8,99.0,503.6,403.93
2018,8,31,18,15,306.5,28.0,4.35,17.25,61.5,357.77,260.8
2018,8,31,18,30,165.0,18.0,4.3,16.7,24.0,151.08,0.0
2018,8,31,18,45,82.5,9.0,4.2,16.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,1,5,45,42.5,9.5,3.35,14.05,11.5,7.47,0.0
2018,9,1,6,0,85.0,19.0,3.3,14.4,23.0,14.36,0.0
2018,9,1,6,15,184.0,35.5,3.2,15.05,58.5,26.71,16.39
2018,9,1,6,30,283.0,52.0,3.1,15.7,94.0,39.03,28.33
2018,9,1,6,45,361.0,65.5,3.0,16.35,141.0,49.05,37.6
2018,9,1,7,0,439.0,79.0,2.9,17.0,188.0,59.01,46.56
2018,9,1,7,15,491.0,89.5,2.75,17.6,237.5,66.58,53.18
2018,9,1,7,30,543.0,100.0,2.6,18.2,287.0,76.74,61.86
2018,9,1,7,45,580.5,108.5,2.5,18.75,337.5,81.98,66.09
2018,9,1,8,0,618.0,117.0,2.4,19.3,388.0,87.06,70.11
2018,9,1,8,15,647.5,123.5,2.3,20.0,436.5,90.46,72.57
2018,9,1,8,30,677.0,130.0,2.2,20.7,485.0,93.75,74.9
2018,9,1,8,45,699.0,135.5,2.15,21.35,531.0,96.11,76.44
2018,9,1,9,0,721.0,141.0,2.1,22.0,577.0,98.37,77.9
2018,9,1,9,15,739.5,144.5,2.1,22.4,618.5,99.24,78.28
2018,9,1,9,30,758.0,148.0,2.1,22.8,660.0,100.08,78.65
2018,9,1,9,45,773.5,150.5,2.15,23.2,696.5,100.25,78.49
2018,9,1,10,0,789.0,153.0,2.2,23.6,733.0,109.33,85.7
2018,9,1,10,15,799.0,155.5,2.3,23.75,763.0,144.73,89.4
2018,9,1,10,30,809.0,158.0,2.4,23.9,793.0,201.3,120.21
2018,9,1,10,45,816.0,159.5,2.5,24.1,815.5,257.95,161.97
2018,9,1,11,0,823.0,161.0,2.6,24.3,838.0,315.29,209.16
2018,9,1,11,15,828.5,161.5,2.7,24.35,853.5,371.96,257.7
2018,9,1,11,30,834.0,162.0,2.8,24.4,869.0,428.63,306.28
2018,9,1,11,45,836.5,162.0,2.95,24.45,876.5,483.43,352.85
2018,9,1,12,0,839.0,162.0,3.1,24.5,884.0,537.39,397.75
2018,9,1,12,15,845.0,158.5,3.15,24.5,885.0,589.46,440.04
2018,9,1,12,30,851.0,155.0,3.2,24.5,886.0,640.35,480.42
2018,9,1,12,45,857.5,149.5,3.25,24.55,880.0,688.42,517.81
2018,9,1,13,0,864.0,144.0,3.3,24.6,874.0,734.64,553.14
2018,9,1,13,15,860.5,142.5,3.4,24.5,858.0,775.05,584.21
2018,9,1,13,30,857.0,141.0,3.5,24.4,842.0,812.52,612.84
2018,9,1,13,45,852.0,138.5,3.55,24.35,818.5,844.73,636.04
2018,9,1,14,0,847.0,136.0,3.6,24.3,795.0,873.56,656.82
2018,9,1,14,15,838.5,133.0,3.6,24.2,764.0,895.32,672.75
2018,9,1,14,30,830.0,130.0,3.6,24.1,733.0,913.29,686.28
2018,9,1,14,45,818.5,127.0,3.65,24.0,696.5,924.67,695.81
2018,9,1,15,0,807.0,124.0,3.7,23.9,660.0,932.11,702.9
2018,9,1,15,15,790.0,121.0,3.7,23.9,617.5,930.34,703.34
2018,9,1,15,30,773.0,118.0,3.7,23.9,575.0,924.56,701.27
2018,9,1,15,45,751.0,113.5,3.75,23.45,528.0,916.0,698.96
2018,9,1,16,0,729.0,109.0,3.8,23.0,481.0,896.63,689.19
2018,9,1,16,15,699.0,103.5,3.8,22.6,431.0,864.59,670.01
2018,9,1,16,30,669.0,98.0,3.8,22.2,381.0,829.38,648.24
2018,9,1,16,45,627.5,91.5,3.85,21.8,329.5,778.73,614.82
2018,9,1,17,0,586.0,85.0,3.9,21.4,278.0,725.8,578.47
2018,9,1,17,15,527.0,77.0,3.85,20.65,227.5,652.37,525.27
2018,9,1,17,30,468.0,69.0,3.8,19.9,177.0,577.95,468.53
2018,9,1,17,45,384.0,57.5,3.8,19.2,131.0,474.24,385.47
2018,9,1,18,0,300.0,46.0,3.8,18.5,85.0,380.18,305.36
2018,9,1,18,15,191.0,30.0,3.8,18.0,51.0,257.55,179.75
2018,9,1,18,30,82.0,14.0,3.8,17.5,17.0,78.89,0.0
2018,9,1,18,45,41.0,7.0,3.75,16.95,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,2,5,45,37.5,7.5,1.75,14.9,9.5,5.9,0.0
2018,9,2,6,0,75.0,15.0,1.7,15.3,19.0,11.4,0.0
2018,9,2,6,15,154.0,34.0,1.65,16.1,53.0,25.51,15.16
2018,9,2,6,30,233.0,53.0,1.6,16.9,87.0,39.41,28.49
2018,9,2,6,45,297.0,70.5,1.55,17.65,131.5,51.94,39.91
2018,9,2,7,0,361.0,88.0,1.5,18.4,176.0,64.23,50.84
2018,9,2,7,15,410.5,102.0,1.45,18.95,224.5,73.8,59.15
2018,9,2,7,30,460.0,116.0,1.4,19.5,273.0,83.14,67.04
2018,9,2,7,45,498.0,127.0,1.35,20.05,322.0,90.19,72.76
2018,9,2,8,0,536.0,138.0,1.3,20.6,371.0,97.04,78.2
2018,9,2,8,15,566.0,147.0,1.25,21.2,419.0,102.33,82.21
2018,9,2,8,30,596.0,156.0,1.2,21.8,467.0,109.51,87.74
2018,9,2,8,45,618.5,163.5,1.2,22.35,512.0,112.49,89.73
2018,9,2,9,0,641.0,171.0,1.2,22.9,557.0,115.33,91.61
2018,9,2,9,15,662.0,175.0,1.2,23.4,597.5,115.82,91.57
2018,9,2,9,30,683.0,179.0,1.2,23.9,638.0,116.32,91.56
2018,9,2,9,45,699.5,182.0,1.2,24.35,674.0,116.12,91.03
2018,9,2,10,0,716.0,185.0,1.2,24.8,710.0,115.97,90.56
2018,9,2,10,15,727.5,188.0,1.3,25.15,739.5,148.89,93.98
2018,9,2,10,30,739.0,191.0,1.4,25.5,769.0,203.35,123.48
2018,9,2,10,45,748.0,192.0,1.5,25.8,791.5,257.72,162.77
2018,9,2,11,0,757.0,193.0,1.6,26.1,814.0,313.09,207.25
2018,9,2,11,15,763.0,194.0,1.7,26.2,829.5,368.31,253.38
2018,9,2,11,30,769.0,195.0,1.8,26.3,845.0,423.71,299.62
2018,9,2,11,45,772.5,196.0,1.9,26.45,853.5,478.0,344.28
2018,9,2,12,0,776.0,197.0,2.0,26.6,862.0,531.71,387.45
2018,9,2,12,15,781.0,193.5,2.1,26.55,862.5,581.97,427.47
2018,9,2,12,30,786.0,190.0,2.2,26.5,863.0,628.75,464.21
2018,9,2,12,45,789.5,186.5,2.3,26.45,856.5,674.36,499.36
2018,9,2,13,0,793.0,183.0,2.4,26.4,850.0,718.16,532.61
2018,9,2,13,15,790.0,180.5,2.5,26.25,834.0,755.99,561.42
2018,9,2,13,30,787.0,178.0,2.6,26.1,818.0,791.01,588.0
2018,9,2,13,45,781.5,174.0,2.65,25.95,794.5,826.19,613.97
2018,9,2,14,0,776.0,170.0,2.7,25.8,771.0,852.2,633.33
2018,9,2,14,15,767.5,166.5,2.75,25.55,741.0,872.65,648.83
2018,9,2,14,30,759.0,163.0,2.8,25.3,711.0,889.45,662.1
2018,9,2,14,45,747.5,158.0,2.85,25.1,674.5,898.18,670.03
2018,9,2,15,0,736.0,153.0,2.9,24.9,638.0,903.07,675.62
2018,9,2,15,15,717.5,148.5,2.9,24.9,596.0,897.99,673.79
2018,9,2,15,30,699.0,144.0,2.9,24.9,554.0,889.02,669.55
2018,9,2,15,45,679.0,137.0,2.9,24.25,508.5,872.02,661.62
2018,9,2,16,0,659.0,130.0,2.9,23.6,463.0,851.42,651.22
2018,9,2,16,15,633.5,121.5,2.85,23.1,415.0,820.26,632.56
2018,9,2,16,30,608.0,113.0,2.8,22.6,367.0,785.94,611.34
2018,9,2,16,45,570.0,103.5,2.8,22.15,316.5,735.37,577.91
2018,9,2,17,0,532.0,94.0,2.8,21.7,266.0,682.48,541.58
2018,9,2,17,15,477.5,83.0,2.75,21.0,217.0,604.31,484.73
2018,9,2,17,30,423.0,72.0,2.7,20.3,168.0,534.44,431.43
2018,9,2,17,45,347.0,58.0,2.7,19.6,123.0,441.31,356.82
2018,9,2,18,0,271.0,44.0,2.7,18.9,78.0,351.43,280.13
2018,9,2,18,15,170.0,28.0,2.65,18.4,46.0,232.75,152.24
2018,9,2,18,30,69.0,12.0,2.6,17.9,14.0,66.41,0.0
2018,9,2,18,45,34.5,6.0,2.55,17.35,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,3,5,45,46.5,9.0,0.85,13.75,11.0,7.08,0.0
2018,9,3,6,0,93.0,18.0,0.8,14.0,22.0,13.63,0.0
2018,9,3,6,15,195.5,34.0,0.75,14.55,57.5,25.67,15.22
2018,9,3,6,30,298.0,50.0,0.7,15.1,93.0,37.7,27.23
2018,9,3,6,45,375.5,63.0,0.7,15.65,139.5,47.45,36.3
2018,9,3,7,0,453.0,76.0,0.7,16.2,186.0,57.13,45.06
2018,9,3,7,15,509.0,85.5,0.65,16.75,236.5,66.94,53.68
2018,9,3,7,30,565.0,95.0,0.6,17.3,287.0,73.49,59.21
2018,9,3,7,45,606.5,102.0,0.6,17.85,338.0,77.87,62.72
2018,9,3,8,0,648.0,109.0,0.6,18.4,389.0,82.19,66.09
2018,9,3,8,15,678.0,114.0,0.6,18.95,438.0,84.83,67.96
2018,9,3,8,30,708.0,119.0,0.6,19.5,487.0,87.43,69.78
2018,9,3,8,45,731.5,123.0,0.6,20.1,533.0,89.17,70.85
2018,9,3,9,0,755.0,127.0,0.6,20.7,579.0,90.88,71.88
2018,9,3,9,15,767.0,132.5,0.65,21.1,619.5,93.1,73.43
2018,9,3,9,30,779.0,138.0,0.7,21.5,660.0,103.46,81.75
2018,9,3,9,45,785.0,144.5,0.75,21.9,694.0,106.08,83.58
2018,9,3,10,0,791.0,151.0,0.8,22.3,728.0,108.54,85.31
2018,9,3,10,15,801.0,153.0,0.9,22.6,757.5,141.98,88.04
2018,9,3,10,30,811.0,155.0,1.0,22.9,787.0,198.42,118.02
2018,9,3,10,45,818.5,156.0,1.05,23.15,809.5,255.02,159.14
2018,9,3,11,0,826.0,157.0,1.1,23.4,832.0,312.34,205.69
2018,9,3,11,15,831.0,157.5,1.15,23.55,847.0,369.02,253.51
2018,9,3,11,30,836.0,158.0,1.2,23.7,862.0,425.63,301.14
2018,9,3,11,45,826.0,162.0,1.3,23.8,862.5,478.0,345.27
2018,9,3,12,0,816.0,166.0,1.4,23.9,863.0,528.3,386.68
2018,9,3,12,15,699.5,212.0,1.45,23.9,809.0,551.86,407.72
2018,9,3,12,30,583.0,258.0,1.5,23.9,755.0,563.54,418.68
2018,9,3,12,45,634.5,237.5,1.6,23.9,773.5,619.56,461.36
2018,9,3,13,0,686.0,217.0,1.7,23.9,792.0,677.44,504.59
2018,9,3,13,15,616.0,245.0,1.75,23.8,753.5,689.16,513.63
2018,9,3,13,30,546.0,273.0,1.8,23.7,715.0,690.44,515.41
2018,9,3,13,45,414.0,311.0,1.85,23.55,640.5,647.72,485.28
2018,9,3,14,0,282.0,349.0,1.9,23.4,566.0,580.77,437.46
2018,9,3,14,15,318.0,323.5,1.95,23.2,559.0,605.75,458.43
2018,9,3,14,30,354.0,298.0,2.0,23.0,552.0,630.11,478.44
2018,9,3,14,45,325.0,287.0,2.05,22.75,511.0,608.65,464.51
2018,9,3,15,0,296.0,276.0,2.1,22.5,470.0,584.18,448.56
2018,9,3,15,15,371.5,234.0,2.1,22.5,461.0,622.69,480.37
2018,9,3,15,30,447.0,192.0,2.1,22.5,452.0,684.93,528.05
2018,9,3,15,45,493.5,167.0,2.1,21.9,432.5,711.65,550.99
2018,9,3,16,0,540.0,142.0,2.1,21.3,413.0,735.22,570.99
2018,9,3,16,15,565.0,123.0,2.05,20.95,380.5,753.1,585.78
2018,9,3,16,30,590.0,104.0,2.0,20.6,348.0,756.77,590.47
2018,9,3,16,45,590.0,93.0,1.95,20.2,309.0,741.85,581.85
2018,9,3,17,0,590.0,82.0,1.9,19.8,270.0,724.03,570.6
2018,9,3,17,15,532.5,73.0,1.85,19.25,219.5,650.94,517.94
2018,9,3,17,30,475.0,64.0,1.8,18.7,169.0,577.08,462.19
2018,9,3,17,45,390.5,53.0,1.8,18.15,124.0,476.3,382.47
2018,9,3,18,0,306.0,42.0,1.8,17.6,79.0,379.49,300.15
2018,9,3,18,15,191.0,27.0,1.8,17.15,46.5,246.24,147.58
2018,9,3,18,30,76.0,12.0,1.8,16.7,14.0,72.04,0.0
2018,9,3,18,45,38.0,6.0,1.75,16.3,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,5,45,2.0,5.0,1.0,14.05,5.0,3.93,0.0
2018,9,4,6,0,4.0,10.0,0.9,14.2,10.0,7.87,0.0
2018,9,4,6,15,70.0,29.0,0.85,14.6,38.5,21.75,11.81
2018,9,4,6,30,136.0,48.0,0.8,15.0,67.0,35.48,25.26
2018,9,4,6,45,172.0,63.5,0.75,15.45,98.0,46.57,35.53
2018,9,4,7,0,208.0,79.0,0.7,15.9,129.0,57.46,45.39
2018,9,4,7,15,150.5,106.0,0.7,16.35,146.5,75.51,61.27
2018,9,4,7,30,93.0,133.0,0.7,16.8,164.0,91.51,75.02
2018,9,4,7,45,182.5,149.5,0.65,17.25,223.5,103.42,84.93
2018,9,4,8,0,272.0,166.0,0.6,17.7,283.0,111.85,91.69
2018,9,4,8,15,467.5,147.5,0.6,18.1,377.5,100.74,81.75
2018,9,4,8,30,663.0,129.0,0.6,18.5,472.0,93.11,74.88
2018,9,4,8,45,723.0,124.5,0.6,18.9,529.5,90.01,71.91
2018,9,4,9,0,783.0,120.0,0.6,19.3,587.0,94.82,75.64
2018,9,4,9,15,803.5,121.5,0.65,19.65,629.5,95.07,75.53
2018,9,4,9,30,824.0,123.0,0.7,20.0,672.0,95.35,75.47
2018,9,4,9,45,841.5,122.5,0.7,20.35,709.5,94.35,74.36
2018,9,4,10,0,859.0,122.0,0.7,20.7,747.0,93.46,73.36
2018,9,4,10,15,868.5,123.5,0.75,20.95,777.0,128.19,76.53
2018,9,4,10,30,878.0,125.0,0.8,21.2,807.0,195.44,113.87
2018,9,4,10,45,884.5,126.0,0.85,21.4,829.5,254.17,156.64
2018,9,4,11,0,891.0,127.0,0.9,21.6,852.0,313.27,205.1
2018,9,4,11,15,895.0,127.5,0.9,21.65,867.0,371.43,254.65
2018,9,4,11,30,899.0,128.0,0.9,21.7,882.0,429.21,303.71
2018,9,4,11,45,901.0,128.0,0.95,21.75,889.0,485.19,350.69
2018,9,4,12,0,903.0,128.0,1.0,21.8,896.0,540.09,395.6
2018,9,4,12,15,906.0,126.0,1.05,21.8,896.0,592.76,437.69
2018,9,4,12,30,909.0,124.0,1.1,21.8,896.0,643.87,477.51
2018,9,4,12,45,911.5,121.0,1.15,21.75,888.0,692.05,514.4
2018,9,4,13,0,914.0,118.0,1.2,21.7,880.0,738.08,548.99
2018,9,4,13,15,910.0,116.0,1.25,21.6,862.5,777.86,578.78
2018,9,4,13,30,906.0,114.0,1.3,21.5,845.0,814.57,605.06
2018,9,4,13,45,899.5,113.5,1.35,21.4,821.0,847.48,628.07
2018,9,4,14,0,893.0,113.0,1.4,21.3,797.0,876.99,648.92
2018,9,4,14,15,884.5,111.0,1.5,21.1,765.5,899.76,666.38
2018,9,4,14,30,876.0,109.0,1.6,20.9,734.0,918.78,681.64
2018,9,4,14,45,864.5,106.5,1.65,20.75,696.5,942.42,699.41
2018,9,4,15,0,853.0,104.0,1.7,20.6,659.0,950.82,707.28
2018,9,4,15,15,837.0,101.0,1.7,20.6,616.0,950.32,708.61
2018,9,4,15,30,821.0,98.0,1.7,20.6,573.0,945.78,707.54
2018,9,4,15,45,801.0,94.5,1.75,20.15,526.0,932.79,702.86
2018,9,4,16,0,781.0,91.0,1.8,19.7,479.0,915.99,695.68
2018,9,4,16,15,753.5,87.0,1.8,19.35,429.0,887.51,679.58
2018,9,4,16,30,726.0,83.0,1.8,19.0,379.0,862.97,665.94
2018,9,4,16,45,687.0,77.0,1.85,18.7,327.0,815.06,635.64
2018,9,4,17,0,648.0,71.0,1.9,18.4,275.0,764.86,602.48
2018,9,4,17,15,589.0,65.0,1.9,17.85,224.0,693.75,552.12
2018,9,4,17,30,530.0,59.0,1.9,17.3,173.0,621.71,497.98
2018,9,4,17,45,439.0,49.0,1.9,16.7,126.0,515.47,413.93
2018,9,4,18,0,348.0,39.0,1.9,16.1,79.0,411.41,324.57
2018,9,4,18,15,218.5,25.5,1.9,15.65,46.5,261.41,136.19
2018,9,4,18,30,89.0,12.0,1.9,15.2,14.0,82.56,0.0
2018,9,4,18,45,44.5,6.0,1.9,14.7,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,5,45,7.0,4.0,1.15,12.45,4.5,0.0,0.0
2018,9,5,6,0,14.0,8.0,1.1,12.8,9.0,6.29,0.0
2018,9,5,6,15,44.0,23.0,1.1,13.25,28.5,17.79,8.48
2018,9,5,6,30,74.0,38.0,1.1,13.7,48.0,28.94,19.65
2018,9,5,6,45,95.5,53.0,1.15,14.2,72.0,39.91,29.81
2018,9,5,7,0,117.0,68.0,1.2,14.7,96.0,50.74,39.65
2018,9,5,7,15,75.0,96.0,1.15,15.05,115.5,68.61,55.53
2018,9,5,7,30,33.0,124.0,1.1,15.4,135.0,87.16,71.69
2018,9,5,7,45,79.0,150.5,1.1,15.8,182.5,104.48,86.45
2018,9,5,8,0,125.0,177.0,1.1,16.2,230.0,118.47,98.07
2018,9,5,8,15,320.0,167.5,1.05,16.55,326.5,113.56,93.36
2018,9,5,8,30,515.0,158.0,1.0,16.9,423.0,107.04,87.35
2018,9,5,8,45,647.5,137.5,1.0,17.25,501.5,96.65,78.11
2018,9,5,9,0,780.0,117.0,1.0,17.6,580.0,92.82,74.52
2018,9,5,9,15,802.5,118.0,1.05,17.85,623.5,92.86,74.28
2018,9,5,9,30,825.0,119.0,1.1,18.1,667.0,92.96,74.11
2018,9,5,9,45,836.5,122.0,1.1,18.35,703.0,94.01,74.75
2018,9,5,10,0,848.0,125.0,1.1,18.6,739.0,95.01,75.37
2018,9,5,10,15,857.5,126.0,1.15,18.75,768.5,128.14,77.94
2018,9,5,10,30,867.0,127.0,1.2,18.9,798.0,187.07,109.14
2018,9,5,10,45,874.5,128.5,1.25,19.05,821.5,252.96,158.07
2018,9,5,11,0,882.0,130.0,1.3,19.2,845.0,312.1,207.16
2018,9,5,11,15,886.5,130.5,1.4,19.3,860.0,369.99,257.44
2018,9,5,11,30,891.0,131.0,1.5,19.4,875.0,427.56,307.49
2018,9,5,11,45,893.5,130.5,1.55,19.5,882.0,483.07,355.0
2018,9,5,12,0,896.0,130.0,1.6,19.6,889.0,537.53,400.46
2018,9,5,12,15,899.5,128.0,1.7,19.6,889.0,590.16,443.71
2018,9,5,12,30,903.0,126.0,1.8,19.6,889.0,641.28,484.78
2018,9,5,12,45,905.5,122.5,1.9,19.6,881.0,688.82,522.39
2018,9,5,13,0,908.0,119.0,2.0,19.6,873.0,734.18,557.69
2018,9,5,13,15,903.5,118.5,2.05,19.5,856.0,774.65,588.72
2018,9,5,13,30,899.0,118.0,2.1,19.4,839.0,812.13,616.36
2018,9,5,13,45,893.0,116.0,2.15,19.25,814.5,843.87,639.28
2018,9,5,14,0,887.0,114.0,2.2,19.1,790.0,872.16,659.97
2018,9,5,14,15,878.0,112.0,2.25,18.95,758.5,894.3,676.63
2018,9,5,14,30,869.0,110.0,2.3,18.8,727.0,912.69,690.97
2018,9,5,14,45,857.0,108.0,2.35,18.65,689.5,936.29,709.07
2018,9,5,15,0,845.0,106.0,2.4,18.5,652.0,944.62,716.97
2018,9,5,15,15,828.5,103.0,2.4,18.5,609.0,943.5,717.92
2018,9,5,15,30,812.0,100.0,2.4,18.5,566.0,938.35,716.38
2018,9,5,15,45,789.5,97.0,2.45,18.0,519.0,923.4,710.1
2018,9,5,16,0,767.0,94.0,2.5,17.5,472.0,904.6,701.2
2018,9,5,16,15,737.0,90.0,2.5,17.2,421.5,880.72,687.62
2018,9,5,16,30,707.0,86.0,2.5,16.9,371.0,847.29,666.96
2018,9,5,16,45,666.0,80.5,2.5,16.55,319.5,798.26,634.47
2018,9,5,17,0,625.0,75.0,2.5,16.2,268.0,746.94,599.0
2018,9,5,17,15,564.0,67.5,2.45,15.75,217.0,672.14,543.82
2018,9,5,17,30,503.0,60.0,2.4,15.3,166.0,596.55,484.96
2018,9,5,17,45,409.0,50.0,2.35,14.85,120.5,487.95,396.61
2018,9,5,18,0,315.0,40.0,2.3,14.4,75.0,381.0,302.14
2018,9,5,18,15,189.0,25.0,2.25,14.1,43.0,235.55,94.82
2018,9,5,18,30,63.0,10.0,2.2,13.8,11.0,59.5,0.0
2018,9,5,18,45,31.5,5.0,2.15,13.5,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,5,45,17.0,6.0,1.85,11.7,6.5,0.0,0.0
2018,9,6,6,0,34.0,12.0,1.8,12.1,13.0,9.44,0.0
2018,9,6,6,15,76.5,27.5,1.85,12.55,36.0,20.68,10.48
2018,9,6,6,30,119.0,43.0,1.9,13.0,59.0,31.99,22.3
2018,9,6,6,45,94.5,61.5,1.9,13.45,77.5,45.24,34.57
2018,9,6,7,0,70.0,80.0,1.9,13.9,96.0,57.67,45.91
2018,9,6,7,15,78.5,100.5,1.9,14.45,123.0,71.26,58.0
2018,9,6,7,30,87.0,121.0,1.9,15.0,150.0,84.51,69.52
2018,9,6,7,45,129.5,133.5,1.9,15.5,184.5,93.44,77.02
2018,9,6,8,0,172.0,146.0,1.9,16.0,219.0,102.28,84.3
2018,9,6,8,15,154.5,175.0,1.9,16.55,246.5,118.98,98.21
2018,9,6,8,30,137.0,204.0,1.9,17.1,274.0,134.89,111.21
2018,9,6,8,45,114.5,217.5,1.9,17.65,279.5,142.06,116.65
2018,9,6,9,0,92.0,231.0,1.9,18.2,285.0,155.57,127.38
2018,9,6,9,15,302.0,225.5,1.95,18.7,421.5,142.77,116.07
2018,9,6,9,30,512.0,220.0,2.0,19.2,558.0,136.01,109.95
2018,9,6,9,45,679.0,171.5,2.0,19.65,645.5,110.28,88.05
2018,9,6,10,0,846.0,123.0,2.0,20.1,733.0,93.88,74.03
2018,9,6,10,15,868.0,119.0,2.0,20.5,767.0,132.72,81.36
2018,9,6,10,30,890.0,115.0,2.0,20.9,801.0,189.83,109.95
2018,9,6,10,45,899.5,114.5,2.0,21.3,824.5,248.83,153.04
2018,9,6,11,0,909.0,114.0,2.0,21.7,848.0,308.47,202.33
2018,9,6,11,15,916.0,113.0,2.05,22.05,864.0,367.41,253.18
2018,9,6,11,30,923.0,112.0,2.1,22.4,880.0,426.19,303.85
2018,9,6,11,45,928.0,110.5,2.15,22.7,888.0,483.36,352.44
2018,9,6,12,0,933.0,109.0,2.2,23.0,896.0,539.63,399.02
2018,9,6,12,15,936.0,107.5,2.25,23.15,896.0,593.66,442.85
2018,9,6,12,30,939.0,106.0,2.3,23.3,896.0,646.07,484.25
2018,9,6,12,45,941.5,103.0,2.35,23.45,888.0,695.04,522.14
2018,9,6,13,0,944.0,100.0,2.4,23.6,880.0,741.74,557.54
2018,9,6,13,15,941.5,98.0,2.45,23.65,863.0,783.24,588.8
2018,9,6,13,30,939.0,96.0,2.5,23.7,846.0,821.69,615.81
2018,9,6,13,45,935.0,94.0,2.55,23.75,822.0,855.72,639.55
2018,9,6,14,0,931.0,92.0,2.6,23.8,798.0,886.32,661.03
2018,9,6,14,15,924.5,90.0,2.65,23.75,767.0,911.19,679.03
2018,9,6,14,30,918.0,88.0,2.7,23.7,736.0,932.3,694.7
2018,9,6,14,45,909.0,85.5,2.75,23.65,698.5,946.72,706.12
2018,9,6,15,0,900.0,83.0,2.8,23.6,661.0,957.2,715.17
2018,9,6,15,15,885.5,81.0,2.8,23.6,618.0,959.1,718.14
2018,9,6,15,30,871.0,79.0,2.8,23.6,575.0,957.06,718.73
2018,9,6,15,45,853.0,76.0,2.85,23.25,527.5,946.51,715.14
2018,9,6,16,0,835.0,73.0,2.9,22.9,480.0,943.91,717.08
2018,9,6,16,15,810.5,69.5,2.95,22.55,429.5,918.93,703.57
2018,9,6,16,30,786.0,66.0,3.0,22.2,379.0,890.54,687.46
2018,9,6,16,45,749.5,61.5,3.0,21.8,326.5,845.97,658.99
2018,9,6,17,0,713.0,57.0,3.0,21.4,274.0,798.81,627.4
2018,9,6,17,15,656.5,51.5,3.0,20.6,222.0,729.17,578.18
2018,9,6,17,30,600.0,46.0,3.0,19.8,170.0,658.34,524.69
2018,9,6,17,45,506.5,39.0,2.95,18.95,123.0,562.42,447.67
2018,9,6,18,0,413.0,32.0,2.9,18.1,76.0,460.69,355.76
2018,9,6,18,15,254.5,21.0,2.95,17.65,43.5,280.93,61.51
2018,9,6,18,30,96.0,10.0,3.0,17.2,11.0,86.33,0.0
2018,9,6,18,45,48.0,5.0,3.05,16.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,7,5,45,62.5,8.0,1.95,14.95,10.0,0.0,0.0
2018,9,7,6,0,125.0,16.0,1.8,15.3,20.0,12.59,0.0
2018,9,7,6,15,241.5,29.0,1.7,16.15,54.5,23.85,12.29
2018,9,7,6,30,358.0,42.0,1.6,17.0,89.0,34.45,23.95
2018,9,7,6,45,434.0,53.0,1.5,17.85,135.5,43.08,32.02
2018,9,7,7,0,510.0,64.0,1.4,18.7,182.0,51.62,39.72
2018,9,7,7,15,560.5,72.5,1.4,19.35,232.0,57.86,45.2
2018,9,7,7,30,611.0,81.0,1.4,20.0,282.0,64.01,50.4
2018,9,7,7,45,644.5,88.0,1.4,20.6,331.5,68.7,54.21
2018,9,7,8,0,678.0,95.0,1.4,21.2,381.0,73.28,57.83
2018,9,7,8,15,704.0,101.0,1.4,21.75,429.5,76.9,60.58
2018,9,7,8,30,730.0,107.0,1.4,22.3,478.0,80.41,63.2
2018,9,7,8,45,748.0,112.5,1.45,22.8,523.0,83.29,65.28
2018,9,7,9,0,766.0,118.0,1.5,23.3,568.0,86.03,67.24
2018,9,7,9,15,783.0,121.0,1.55,23.7,609.5,94.5,73.99
2018,9,7,9,30,800.0,124.0,1.6,24.1,651.0,95.63,74.61
2018,9,7,9,45,813.5,126.5,1.65,24.5,687.0,96.32,74.89
2018,9,7,10,0,827.0,129.0,1.7,24.9,723.0,97.01,75.18
2018,9,7,10,15,837.0,130.5,1.8,25.1,752.5,127.95,77.17
2018,9,7,10,30,847.0,132.0,1.9,25.3,782.0,186.14,106.97
2018,9,7,10,45,855.0,133.0,2.0,25.5,805.0,244.81,149.29
2018,9,7,11,0,863.0,134.0,2.1,25.7,828.0,304.14,197.63
2018,9,7,11,15,868.5,134.5,2.25,25.8,843.5,365.58,249.67
2018,9,7,11,30,874.0,135.0,2.4,25.9,859.0,422.62,298.55
2018,9,7,11,45,878.0,134.0,2.55,25.95,866.5,477.61,345.32
2018,9,7,12,0,882.0,133.0,2.7,26.0,874.0,531.7,390.39
2018,9,7,12,15,893.5,126.5,2.8,26.0,876.0,584.63,433.47
2018,9,7,12,30,905.0,120.0,2.9,26.0,878.0,636.57,474.84
2018,9,7,12,45,918.5,111.0,3.05,26.0,873.5,686.4,514.08
2018,9,7,13,0,932.0,102.0,3.2,26.0,869.0,734.57,551.47
2018,9,7,13,15,930.0,100.0,3.3,25.9,852.0,775.95,583.34
2018,9,7,13,30,928.0,98.0,3.4,25.8,835.0,814.34,611.23
2018,9,7,13,45,924.0,95.5,3.5,25.7,811.0,847.51,635.19
2018,9,7,14,0,920.0,93.0,3.6,25.6,787.0,877.22,656.92
2018,9,7,14,15,913.5,91.0,3.7,25.4,756.0,901.74,675.53
2018,9,7,14,30,907.0,89.0,3.8,25.2,725.0,922.53,691.82
2018,9,7,14,45,898.5,86.0,3.9,25.0,688.0,936.58,703.76
2018,9,7,15,0,890.0,83.0,4.0,24.8,651.0,946.7,713.29
2018,9,7,15,15,875.0,81.5,4.0,24.8,608.0,948.52,716.27
2018,9,7,15,30,860.0,80.0,4.0,24.8,565.0,946.47,716.84
2018,9,7,15,45,843.0,76.0,4.0,24.3,518.0,935.53,712.84
2018,9,7,16,0,826.0,72.0,4.0,23.8,471.0,932.45,714.41
2018,9,7,16,15,804.0,67.5,4.0,23.4,421.0,908.5,701.03
2018,9,7,16,30,782.0,63.0,4.0,23.0,371.0,881.15,685.02
2018,9,7,16,45,747.5,59.0,3.95,22.6,319.5,839.25,657.64
2018,9,7,17,0,713.0,55.0,3.9,22.2,268.0,794.77,627.14
2018,9,7,17,15,659.0,49.0,3.85,21.5,216.5,726.95,578.05
2018,9,7,17,30,605.0,43.0,3.8,20.8,165.0,658.09,524.86
2018,9,7,17,45,515.0,36.0,3.8,20.15,118.5,554.94,441.23
2018,9,7,18,0,425.0,29.0,3.8,19.5,72.0,467.01,356.05
2018,9,7,18,15,263.5,19.0,3.8,18.95,41.0,282.98,0.0
2018,9,7,18,30,102.0,9.0,3.8,18.4,10.0,90.23,0.0
2018,9,7,18,45,51.0,4.5,3.8,17.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,5,45,73.5,7.5,3.55,14.0,10.0,0.0,0.0
2018,9,8,6,0,147.0,15.0,3.6,14.2,20.0,11.8,0.0
2018,9,8,6,15,313.5,25.0,3.55,14.65,58.5,20.73,9.56
2018,9,8,6,30,480.0,35.0,3.5,15.1,97.0,29.36,19.68
2018,9,8,6,45,562.0,41.5,3.5,15.6,146.0,37.87,27.71
2018,9,8,7,0,644.0,48.0,3.5,16.1,195.0,43.94,33.34
2018,9,8,7,15,689.0,53.5,3.45,16.7,246.5,48.87,37.75
2018,9,8,7,30,734.0,59.0,3.4,17.3,298.0,53.78,41.98
2018,9,8,7,45,764.0,63.5,3.35,17.9,349.0,57.65,45.18
2018,9,8,8,0,794.0,68.0,3.3,18.5,400.0,61.45,48.24
2018,9,8,8,15,821.5,70.0,3.35,19.25,450.5,63.35,49.56
2018,9,8,8,30,849.0,72.0,3.4,20.0,501.0,72.48,57.08
2018,9,8,8,45,792.5,96.0,3.4,20.8,525.5,80.07,63.16
2018,9,8,9,0,736.0,120.0,3.4,21.6,550.0,86.6,68.28
2018,9,8,9,15,724.0,134.5,3.5,22.15,582.5,93.73,73.93
2018,9,8,9,30,712.0,149.0,3.6,22.7,615.0,100.41,79.15
2018,9,8,9,45,817.5,118.5,3.65,23.2,681.5,91.63,71.5
2018,9,8,10,0,923.0,88.0,3.7,23.7,748.0,85.99,66.53
2018,9,8,10,15,931.0,89.0,3.8,23.8,778.0,118.25,68.49
2018,9,8,10,30,939.0,90.0,3.9,23.9,808.0,179.64,99.41
2018,9,8,10,45,945.0,90.5,4.0,24.0,830.5,241.04,144.34
2018,9,8,11,0,951.0,91.0,4.1,24.1,853.0,302.64,195.83
2018,9,8,11,15,956.0,91.0,4.15,24.1,868.5,363.56,249.21
2018,9,8,11,30,961.0,91.0,4.2,24.1,884.0,424.06,302.46
2018,9,8,11,45,964.5,90.0,4.3,24.1,891.5,482.52,353.46
2018,9,8,12,0,968.0,89.0,4.4,24.1,899.0,539.83,402.44
2018,9,8,12,15,969.5,89.0,4.4,24.15,899.0,595.49,448.6
2018,9,8,12,30,971.0,89.0,4.4,24.2,899.0,649.36,492.14
2018,9,8,12,45,967.5,90.0,4.4,24.25,890.0,698.9,531.43
2018,9,8,13,0,964.0,91.0,4.4,24.3,881.0,745.79,567.85
2018,9,8,13,15,967.5,88.0,4.4,24.25,867.0,791.18,602.75
2018,9,8,13,30,971.0,85.0,4.4,24.2,853.0,833.86,633.15
2018,9,8,13,45,965.5,84.5,4.4,24.1,828.5,868.93,658.31
2018,9,8,14,0,960.0,84.0,4.4,24.0,804.0,900.46,681.08
2018,9,8,14,15,956.0,82.0,4.4,23.8,774.0,928.01,701.49
2018,9,8,14,30,952.0,80.0,4.4,23.6,744.0,951.83,719.5
2018,9,8,14,45,942.0,78.5,4.4,23.4,705.5,966.9,731.73
2018,9,8,15,0,932.0,77.0,4.4,23.2,667.0,977.94,741.44
2018,9,8,15,15,917.5,74.5,4.4,23.2,622.5,979.43,744.28
2018,9,8,15,30,903.0,72.0,4.4,23.2,578.0,976.83,744.54
2018,9,8,15,45,883.5,70.0,4.35,22.55,529.5,966.04,740.91
2018,9,8,16,0,864.0,68.0,4.3,21.9,481.0,951.49,734.72
2018,9,8,16,15,781.0,73.0,4.3,21.4,415.0,892.04,696.42
2018,9,8,16,30,698.0,78.0,4.3,20.9,349.0,824.14,651.14
2018,9,8,16,45,549.5,82.5,4.3,20.4,277.0,684.38,550.48
2018,9,8,17,0,401.0,87.0,4.3,19.9,205.0,535.25,438.0
2018,9,8,17,15,470.0,67.0,4.25,19.25,179.0,579.33,473.06
2018,9,8,17,30,539.0,47.0,4.2,18.6,153.0,610.19,494.19
2018,9,8,17,45,464.5,39.0,4.15,17.9,110.5,522.84,420.26
2018,9,8,18,0,390.0,31.0,4.1,17.2,68.0,437.53,332.54
2018,9,8,18,15,227.0,19.0,4.1,16.7,37.5,247.76,0.0
2018,9,8,18,30,64.0,7.0,4.1,16.2,7.0,57.55,0.0
2018,9,8,18,45,32.0,3.5,4.1,15.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,9,5,45,18.5,5.5,3.5,13.5,6.0,0.0,0.0
2018,9,9,6,0,37.0,11.0,3.5,13.8,12.0,8.65,0.0
2018,9,9,6,15,167.0,27.5,3.45,14.6,46.5,20.83,9.1
2018,9,9,6,30,297.0,44.0,3.4,15.4,81.0,33.4,23.07
2018,9,9,6,45,424.5,51.5,3.4,16.2,132.5,41.89,31.12
2018,9,9,7,0,552.0,59.0,3.4,17.0,184.0,48.19,36.94
2018,9,9,7,15,606.0,66.0,3.3,17.55,235.0,53.55,41.73
2018,9,9,7,30,660.0,73.0,3.2,18.1,286.0,58.9,46.33
2018,9,9,7,45,696.5,78.5,3.15,18.7,337.5,62.86,49.58
2018,9,9,8,0,733.0,84.0,3.1,19.3,389.0,66.78,52.71
2018,9,9,8,15,728.5,95.0,3.0,20.05,429.5,73.48,58.14
2018,9,9,8,30,724.0,106.0,2.9,20.8,470.0,79.76,63.12
2018,9,9,8,45,713.0,120.0,2.85,21.6,506.5,87.4,69.17
2018,9,9,9,0,702.0,134.0,2.8,22.4,543.0,94.53,74.73
2018,9,9,9,15,784.0,117.5,2.85,22.8,604.5,92.43,72.63
2018,9,9,9,30,866.0,101.0,2.9,23.2,666.0,83.17,64.59
2018,9,9,9,45,865.0,107.0,2.95,23.65,697.0,86.09,66.77
2018,9,9,10,0,864.0,113.0,3.0,24.1,728.0,88.83,68.78
2018,9,9,10,15,887.5,109.0,3.15,24.3,763.0,126.01,75.81
2018,9,9,10,30,911.0,105.0,3.3,24.5,798.0,184.25,103.92
2018,9,9,10,45,923.0,103.0,3.4,24.75,822.5,243.93,146.87
2018,9,9,11,0,935.0,101.0,3.5,25.0,847.0,304.42,196.71
2018,9,9,11,15,940.0,100.5,3.65,25.1,862.0,364.33,248.81
2018,9,9,11,30,945.0,100.0,3.8,25.2,877.0,423.82,300.81
2018,9,9,11,45,948.5,99.5,4.0,25.25,884.5,482.01,351.22
2018,9,9,12,0,952.0,99.0,4.2,25.3,892.0,539.1,399.69
2018,9,9,12,15,952.5,98.5,4.25,25.25,891.0,593.27,444.71
2018,9,9,12,30,953.0,98.0,4.3,25.2,890.0,645.55,487.17
2018,9,9,12,45,952.0,98.0,4.4,25.15,881.5,695.19,526.81
2018,9,9,13,0,951.0,98.0,4.5,25.1,873.0,742.39,563.94
2018,9,9,13,15,950.0,96.5,4.55,25.0,857.0,785.57,597.57
2018,9,9,13,30,949.0,95.0,4.6,24.9,841.0,825.82,627.02
2018,9,9,13,45,947.0,92.0,4.65,24.8,817.0,860.68,652.42
2018,9,9,14,0,945.0,89.0,4.7,24.7,793.0,892.11,675.54
2018,9,9,14,15,939.0,86.5,4.75,24.55,761.5,917.07,694.46
2018,9,9,14,30,933.0,84.0,4.8,24.4,730.0,938.18,710.96
2018,9,9,14,45,925.0,81.0,4.8,24.2,692.5,953.01,723.11
2018,9,9,15,0,917.0,78.0,4.8,24.0,655.0,963.83,732.74
2018,9,9,15,15,902.5,76.0,4.8,24.0,611.0,965.7,735.84
2018,9,9,15,30,888.0,74.0,4.8,24.0,567.0,963.57,736.4
2018,9,9,15,45,870.0,71.0,4.8,23.4,519.0,952.86,732.91
2018,9,9,16,0,852.0,68.0,4.8,22.8,471.0,938.38,726.84
2018,9,9,16,15,827.0,64.5,4.75,22.3,420.0,924.2,720.2
2018,9,9,16,30,802.0,61.0,4.7,21.8,369.0,895.15,702.61
2018,9,9,16,45,764.0,56.5,4.65,21.35,315.5,848.98,671.74
2018,9,9,17,0,726.0,52.0,4.6,20.9,262.0,800.3,637.57
2018,9,9,17,15,664.5,47.5,4.5,20.15,210.0,727.39,583.42
2018,9,9,17,30,603.0,43.0,4.4,19.4,158.0,653.33,524.78
2018,9,9,17,45,500.0,36.0,4.3,18.65,111.5,549.73,438.59
2018,9,9,18,0,397.0,29.0,4.2,17.9,65.0,440.91,327.09
2018,9,9,18,15,230.0,17.5,4.15,17.35,35.5,206.88,0.0
2018,9,9,18,30,63.0,6.0,4.1,16.8,6.0,4.72,0.0
2018,9,9,18,45,31.5,3.0,4.05,16.3,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
