Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,10,5,45,61.5,7.0,3.75,12.8,8.5,0.0,0.0
2018,9,10,6,0,123.0,14.0,3.8,13.1,17.0,11.02,0.0
2018,9,10,6,15,264.0,26.0,3.75,13.75,52.5,21.5,8.92
2018,9,10,6,30,405.0,38.0,3.7,14.4,88.0,31.5,21.46
2018,9,10,6,45,489.5,47.0,3.7,15.1,136.0,38.77,28.5
2018,9,10,7,0,574.0,56.0,3.7,15.8,184.0,46.09,35.26
2018,9,10,7,15,628.0,62.5,3.6,16.45,235.5,51.2,39.84
2018,9,10,7,30,682.0,69.0,3.5,17.1,287.0,56.31,44.24
2018,9,10,7,45,717.5,74.0,3.4,17.8,338.5,60.05,47.31
2018,9,10,8,0,753.0,79.0,3.3,18.5,390.0,68.93,54.77
2018,9,10,8,15,779.5,83.0,3.25,19.35,440.0,71.91,56.96
2018,9,10,8,30,806.0,87.0,3.2,20.2,490.0,74.82,59.06
2018,9,10,8,45,824.5,90.5,3.15,21.0,536.0,77.14,60.64
2018,9,10,9,0,843.0,94.0,3.1,21.8,582.0,79.38,62.15
2018,9,10,9,15,865.0,94.0,3.15,22.4,626.0,79.38,61.82
2018,9,10,9,30,887.0,94.0,3.2,23.0,670.0,88.46,69.11
2018,9,10,9,45,906.5,91.5,3.2,23.6,708.0,87.57,68.03
2018,9,10,10,0,926.0,89.0,3.2,24.2,746.0,86.67,66.97
2018,9,10,10,15,933.0,90.5,3.25,24.6,775.0,117.42,68.46
2018,9,10,10,30,940.0,92.0,3.3,25.0,804.0,179.22,98.83
2018,9,10,10,45,944.5,93.0,3.4,25.35,826.0,240.84,143.28
2018,9,10,11,0,949.0,94.0,3.5,25.7,848.0,302.49,194.17
2018,9,10,11,15,952.0,94.5,3.6,25.9,862.5,363.15,246.72
2018,9,10,11,30,955.0,95.0,3.7,26.1,877.0,423.16,298.92
2018,9,10,11,45,956.0,95.0,3.8,26.25,883.0,481.1,348.79
2018,9,10,12,0,957.0,95.0,3.9,26.4,889.0,537.66,396.4
2018,9,10,12,15,954.5,96.5,4.05,26.4,887.0,591.97,441.4
2018,9,10,12,30,952.0,98.0,4.2,26.4,885.0,644.18,483.7
2018,9,10,12,45,948.0,98.5,4.3,26.4,875.0,692.28,521.94
2018,9,10,13,0,944.0,99.0,4.4,26.4,865.0,737.69,557.43
2018,9,10,13,15,941.5,97.5,4.5,26.25,848.0,779.47,590.1
2018,9,10,13,30,939.0,96.0,4.6,26.1,831.0,818.23,618.9
2018,9,10,13,45,934.5,94.0,4.75,25.95,806.0,851.69,644.0
2018,9,10,14,0,930.0,92.0,4.9,25.8,781.0,881.67,666.87
2018,9,10,14,15,922.0,90.5,4.95,25.55,749.5,905.56,685.34
2018,9,10,14,30,914.0,89.0,5.0,25.3,718.0,925.63,701.41
2018,9,10,14,45,903.5,86.5,5.05,25.05,679.5,938.43,712.68
2018,9,10,15,0,893.0,84.0,5.1,24.8,641.0,947.24,721.45
2018,9,10,15,15,877.0,82.0,5.1,24.8,597.5,947.47,723.42
2018,9,10,15,30,861.0,80.0,5.1,24.8,554.0,943.77,722.86
2018,9,10,15,45,840.5,77.0,5.15,24.0,506.0,942.18,726.61
2018,9,10,16,0,820.0,74.0,5.2,23.2,458.0,925.29,719.56
2018,9,10,16,15,791.0,70.0,5.15,22.65,406.5,895.12,701.48
2018,9,10,16,30,762.0,66.0,5.1,22.1,355.0,861.62,680.52
2018,9,10,16,45,720.0,61.5,5.1,21.55,302.5,811.86,646.97
2018,9,10,17,0,678.0,57.0,5.1,21.0,250.0,759.66,609.93
2018,9,10,17,15,612.5,52.0,5.05,20.2,199.0,691.18,558.38
2018,9,10,17,30,547.0,47.0,5.0,19.4,148.0,615.51,497.67
2018,9,10,17,45,437.0,38.5,4.95,18.6,103.0,495.63,397.62
2018,9,10,18,0,327.0,30.0,4.9,17.8,58.0,378.11,274.22
2018,9,10,18,15,184.0,18.0,4.85,17.25,31.5,168.21,0.0
2018,9,10,18,30,41.0,6.0,4.8,16.7,5.0,0.0,0.0
2018,9,10,18,45,20.5,3.0,4.75,16.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,5,45,67.5,7.0,4.3,11.65,8.5,0.0,0.0
2018,9,11,6,0,135.0,14.0,4.3,11.8,17.0,11.02,0.0
2018,9,11,6,15,290.5,24.5,4.3,12.25,53.0,20.33,7.39
2018,9,11,6,30,446.0,35.0,4.3,12.7,89.0,29.24,19.6
2018,9,11,6,45,535.5,42.0,4.3,13.2,138.0,35.13,25.48
2018,9,11,7,0,625.0,49.0,4.3,13.7,187.0,44.63,34.24
2018,9,11,7,15,679.5,53.5,4.3,14.35,239.0,48.77,38.02
2018,9,11,7,30,734.0,58.0,4.3,15.0,291.0,53.0,41.69
2018,9,11,7,45,771.0,61.5,4.3,15.7,343.5,56.24,44.36
2018,9,11,8,0,808.0,65.0,4.3,16.4,396.0,59.5,46.97
2018,9,11,8,15,834.0,67.5,4.3,17.05,446.5,61.82,48.71
2018,9,11,8,30,860.0,70.0,4.3,17.7,497.0,71.25,56.6
2018,9,11,8,45,879.0,72.0,4.25,18.35,544.0,73.62,58.3
2018,9,11,9,0,898.0,74.0,4.2,19.0,591.0,75.89,59.91
2018,9,11,9,15,911.5,75.5,4.2,19.5,633.0,77.6,61.07
2018,9,11,9,30,925.0,77.0,4.2,20.0,675.0,79.21,62.15
2018,9,11,9,45,935.5,78.0,4.2,20.5,711.0,80.33,62.83
2018,9,11,10,0,946.0,79.0,4.2,21.0,747.0,81.38,63.45
2018,9,11,10,15,952.5,80.0,4.3,21.35,776.0,111.43,64.71
2018,9,11,10,30,959.0,81.0,4.4,21.7,805.0,173.85,95.45
2018,9,11,10,45,964.0,81.5,4.45,22.0,827.0,236.16,141.04
2018,9,11,11,0,969.0,82.0,4.5,22.3,849.0,298.52,193.46
2018,9,11,11,15,971.5,82.5,4.55,22.4,863.0,359.92,247.84
2018,9,11,11,30,974.0,83.0,4.6,22.5,877.0,420.58,301.87
2018,9,11,11,45,974.5,83.5,4.7,22.65,883.0,479.43,353.72
2018,9,11,12,0,975.0,84.0,4.8,22.8,889.0,536.84,403.23
2018,9,11,12,15,974.5,83.5,4.85,22.75,887.0,591.21,449.4
2018,9,11,12,30,974.0,83.0,4.9,22.7,885.0,643.52,492.83
2018,9,11,12,45,971.5,83.0,4.95,22.65,875.0,692.72,532.93
2018,9,11,13,0,969.0,83.0,5.0,22.6,865.0,739.26,570.22
2018,9,11,13,15,964.0,83.0,5.05,22.35,847.0,781.15,603.91
2018,9,11,13,30,959.0,83.0,5.1,22.1,829.0,819.84,632.91
2018,9,11,13,45,951.0,82.5,5.15,21.85,803.0,852.26,657.52
2018,9,11,14,0,943.0,82.0,5.2,21.6,777.0,880.99,679.66
2018,9,11,14,15,905.5,91.0,5.15,21.3,735.5,890.74,688.03
2018,9,11,14,30,868.0,100.0,5.1,21.0,694.0,895.46,693.11
2018,9,11,14,45,853.0,98.5,5.1,20.7,655.0,904.52,701.82
2018,9,11,15,0,838.0,97.0,5.1,20.4,616.0,921.11,716.08
2018,9,11,15,15,841.5,88.0,5.1,20.4,578.0,931.12,724.97
2018,9,11,15,30,845.0,79.0,5.1,20.4,540.0,925.79,723.14
2018,9,11,15,45,838.5,73.5,5.05,19.8,496.5,922.79,724.57
2018,9,11,16,0,832.0,68.0,5.0,19.2,453.0,916.07,723.35
2018,9,11,16,15,802.0,65.0,4.9,18.7,402.0,897.59,712.9
2018,9,11,16,30,772.0,62.0,4.8,18.2,351.0,864.44,691.35
2018,9,11,16,45,728.5,58.5,4.75,17.75,298.5,814.59,656.74
2018,9,11,17,0,685.0,55.0,4.7,17.3,246.0,762.3,618.64
2018,9,11,17,15,618.0,49.5,4.65,16.75,194.5,683.35,557.82
2018,9,11,17,30,551.0,44.0,4.6,16.2,143.0,613.88,500.52
2018,9,11,17,45,437.5,36.0,4.5,15.65,98.5,492.07,396.91
2018,9,11,18,0,324.0,28.0,4.4,15.1,54.0,369.03,258.22
2018,9,11,18,15,174.0,16.0,4.35,14.85,28.5,157.84,0.0
2018,9,11,18,30,24.0,4.0,4.3,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.25,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.2,12.1,4.5,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.2,12.2,9.0,7.08,0.0
2018,9,12,6,15,31.0,24.5,3.3,12.6,27.0,18.38,5.23
2018,9,12,6,30,39.0,40.0,3.4,13.0,45.0,29.61,19.83
2018,9,12,6,45,60.5,60.5,3.45,13.35,72.0,43.88,33.16
2018,9,12,7,0,82.0,81.0,3.5,13.7,99.0,57.89,46.01
2018,9,12,7,15,128.0,101.0,3.5,14.15,137.5,71.63,58.36
2018,9,12,7,30,174.0,121.0,3.5,14.6,176.0,85.21,70.3
2018,9,12,7,45,307.5,125.0,3.5,15.05,242.5,88.29,72.76
2018,9,12,8,0,441.0,129.0,3.5,15.5,309.0,90.21,74.11
2018,9,12,8,15,559.0,121.0,3.45,15.8,378.0,88.21,72.03
2018,9,12,8,30,677.0,113.0,3.4,16.1,447.0,83.61,67.71
2018,9,12,8,45,709.5,114.0,3.35,16.4,493.5,83.76,67.54
2018,9,12,9,0,742.0,115.0,3.3,16.7,540.0,84.03,67.49
2018,9,12,9,15,721.0,132.5,3.3,16.85,570.0,92.95,74.91
2018,9,12,9,30,700.0,150.0,3.3,17.0,600.0,101.32,81.82
2018,9,12,9,45,718.0,153.5,3.3,17.2,637.0,102.15,82.26
2018,9,12,10,0,736.0,157.0,3.3,17.4,674.0,102.99,82.74
2018,9,12,10,15,703.0,181.0,3.3,17.45,691.0,137.65,92.41
2018,9,12,10,30,670.0,205.0,3.3,17.5,708.0,197.97,127.81
2018,9,12,10,45,758.0,170.5,3.25,17.6,755.0,241.25,155.88
2018,9,12,11,0,846.0,136.0,3.2,17.7,802.0,298.04,200.4
2018,9,12,11,15,711.5,202.0,3.2,17.75,769.0,353.36,253.54
2018,9,12,11,30,577.0,268.0,3.2,17.8,736.0,399.49,297.33
2018,9,12,11,45,439.5,320.5,3.2,17.85,678.5,419.87,318.91
2018,9,12,12,0,302.0,373.0,3.2,17.9,621.0,425.57,326.87
2018,9,12,12,15,470.5,309.5,3.25,17.95,695.5,498.84,384.3
2018,9,12,12,30,639.0,246.0,3.3,18.0,770.0,584.77,451.49
2018,9,12,12,45,762.5,182.0,3.3,18.05,800.0,651.71,504.46
2018,9,12,13,0,886.0,118.0,3.3,18.1,830.0,713.3,553.7
2018,9,12,13,15,703.5,182.0,3.35,18.05,739.5,694.32,539.66
2018,9,12,13,30,521.0,246.0,3.4,18.0,649.0,644.08,502.27
2018,9,12,13,45,330.0,294.5,3.45,17.95,547.0,548.42,429.96
2018,9,12,14,0,139.0,343.0,3.5,17.9,445.0,438.86,344.31
2018,9,12,14,15,184.0,321.5,3.55,17.85,450.5,468.99,370.09
2018,9,12,14,30,229.0,300.0,3.6,17.8,456.0,499.98,396.08
2018,9,12,14,45,235.5,283.0,3.65,17.75,435.5,501.07,398.43
2018,9,12,15,0,242.0,266.0,3.7,17.7,415.0,522.97,416.49
2018,9,12,15,15,331.5,227.5,3.7,17.7,416.0,576.06,460.98
2018,9,12,15,30,421.0,189.0,3.7,17.7,417.0,652.38,522.05
2018,9,12,15,45,393.5,177.5,3.8,17.45,375.5,621.77,500.71
2018,9,12,16,0,366.0,166.0,3.9,17.2,334.0,564.65,459.83
2018,9,12,16,15,336.5,149.5,3.9,16.9,290.0,521.72,428.49
2018,9,12,16,30,307.0,133.0,3.9,16.6,246.0,477.11,394.93
2018,9,12,16,45,281.0,114.0,3.85,16.25,205.5,430.92,359.28
2018,9,12,17,0,255.0,95.0,3.8,15.9,165.0,383.42,321.31
2018,9,12,17,15,217.0,78.5,3.75,15.5,129.0,327.91,274.89
2018,9,12,17,30,179.0,62.0,3.7,15.1,93.0,272.86,226.97
2018,9,12,17,45,134.5,44.5,3.6,14.7,63.5,210.91,170.89
2018,9,12,18,0,90.0,27.0,3.5,14.3,34.0,142.87,91.84
2018,9,12,18,15,53.5,15.0,3.4,14.05,18.0,56.33,0.0
2018,9,12,18,30,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.5,1.5,3.25,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,13,5,45,16.0,4.0,3.0,11.3,4.5,0.0,0.0
2018,9,13,6,0,32.0,8.0,3.0,11.4,9.0,6.29,0.0
2018,9,13,6,15,176.5,22.5,3.05,11.85,41.5,17.19,3.51
2018,9,13,6,30,321.0,37.0,3.1,12.3,74.0,30.37,20.46
2018,9,13,6,45,453.5,43.0,3.15,12.75,124.5,35.39,25.71
2018,9,13,7,0,586.0,49.0,3.2,13.2,175.0,40.83,30.91
2018,9,13,7,15,647.5,54.0,3.2,13.7,227.5,48.84,38.18
2018,9,13,7,30,709.0,59.0,3.2,14.2,280.0,53.46,42.25
2018,9,13,7,45,746.5,63.0,3.2,14.75,332.0,57.02,45.24
2018,9,13,8,0,784.0,67.0,3.2,15.3,384.0,60.56,48.14
2018,9,13,8,15,810.5,69.5,3.2,15.8,433.5,62.8,49.84
2018,9,13,8,30,837.0,72.0,3.2,16.3,483.0,72.0,57.59
2018,9,13,8,45,856.5,74.5,3.15,16.8,529.5,74.67,59.59
2018,9,13,9,0,876.0,77.0,3.1,17.3,576.0,77.22,61.48
2018,9,13,9,15,888.0,79.5,3.1,17.65,617.0,79.46,63.14
2018,9,13,9,30,900.0,82.0,3.1,18.0,658.0,81.57,64.69
2018,9,13,9,45,908.5,84.5,3.05,18.4,693.5,83.47,66.04
2018,9,13,10,0,917.0,87.0,3.0,18.8,729.0,85.24,67.3
2018,9,13,10,15,925.5,88.0,3.0,19.0,758.5,112.75,67.89
2018,9,13,10,30,934.0,89.0,3.0,19.2,788.0,174.0,97.68
2018,9,13,10,45,940.0,89.5,2.95,19.45,810.0,235.22,142.33
2018,9,13,11,0,946.0,90.0,2.9,19.7,832.0,296.6,193.86
2018,9,13,11,15,950.0,90.5,2.95,19.75,847.0,357.32,247.57
2018,9,13,11,30,954.0,91.0,3.0,19.8,862.0,417.5,301.07
2018,9,13,11,45,956.0,91.0,3.0,19.9,868.5,475.68,352.07
2018,9,13,12,0,958.0,91.0,3.0,20.0,875.0,532.58,400.73
2018,9,13,12,15,959.0,90.0,3.05,20.0,873.5,586.62,446.18
2018,9,13,12,30,960.0,89.0,3.1,20.0,872.0,638.73,488.96
2018,9,13,12,45,960.0,87.5,3.15,20.0,862.5,687.63,528.31
2018,9,13,13,0,960.0,86.0,3.2,20.0,853.0,734.02,564.96
2018,9,13,13,15,956.0,85.5,3.2,19.95,835.5,775.79,597.43
2018,9,13,13,30,952.0,85.0,3.2,19.9,818.0,814.41,625.28
2018,9,13,13,45,946.0,84.5,3.25,19.8,793.0,848.16,649.93
2018,9,13,14,0,940.0,84.0,3.3,19.7,768.0,878.35,672.22
2018,9,13,14,15,931.5,82.0,3.3,19.55,735.5,901.13,689.31
2018,9,13,14,30,923.0,80.0,3.3,19.4,703.0,919.99,703.89
2018,9,13,14,45,911.0,78.5,3.3,19.25,664.5,932.31,714.17
2018,9,13,15,0,899.0,77.0,3.3,19.1,626.0,940.61,721.92
2018,9,13,15,15,883.5,75.0,3.3,19.1,582.0,941.05,724.04
2018,9,13,15,30,868.0,73.0,3.3,19.1,538.0,937.54,723.65
2018,9,13,15,45,846.5,70.5,3.3,18.6,490.0,923.79,717.61
2018,9,13,16,0,825.0,68.0,3.3,18.1,442.0,917.69,717.01
2018,9,13,16,15,795.5,64.5,3.25,17.75,391.0,887.6,698.41
2018,9,13,16,30,766.0,61.0,3.2,17.4,340.0,854.22,677.05
2018,9,13,16,45,723.0,57.0,3.15,17.05,288.0,804.25,642.56
2018,9,13,17,0,680.0,53.0,3.1,16.7,236.0,751.91,604.57
2018,9,13,17,15,611.5,47.5,3.0,16.2,185.0,671.85,543.11
2018,9,13,17,30,543.0,42.0,2.9,15.7,134.0,601.54,485.12
2018,9,13,17,45,426.0,33.5,2.75,15.2,90.5,476.9,378.74
2018,9,13,18,0,309.0,25.0,2.6,14.7,47.0,343.82,201.13
2018,9,13,18,15,165.0,14.0,2.55,14.35,24.5,147.95,0.0
2018,9,13,18,30,21.0,3.0,2.5,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,5,45,55.0,5.5,1.95,10.15,6.5,0.0,0.0
2018,9,14,6,0,110.0,11.0,2.0,10.4,13.0,8.65,0.0
2018,9,14,6,15,276.0,22.0,2.05,11.05,47.5,18.26,2.72
2018,9,14,6,30,442.0,33.0,2.1,11.7,82.0,27.64,18.08
2018,9,14,6,45,533.0,39.5,2.15,12.3,130.0,33.16,23.77
2018,9,14,7,0,624.0,46.0,2.2,12.9,178.0,42.11,32.09
2018,9,14,7,15,679.5,50.5,2.2,13.6,230.0,46.34,35.97
2018,9,14,7,30,735.0,55.0,2.2,14.3,282.0,50.65,39.74
2018,9,14,7,45,771.5,58.5,2.15,14.95,334.0,53.96,42.51
2018,9,14,8,0,808.0,62.0,2.1,15.6,386.0,57.27,45.2
2018,9,14,8,15,833.5,65.0,2.1,16.3,436.5,66.4,52.9
2018,9,14,8,30,859.0,68.0,2.1,17.0,487.0,69.73,55.46
2018,9,14,8,45,878.0,69.5,2.05,17.7,533.5,71.81,56.91
2018,9,14,9,0,897.0,71.0,2.0,18.4,580.0,73.8,58.28
2018,9,14,9,15,808.5,106.0,2.0,18.9,589.5,85.95,68.35
2018,9,14,9,30,720.0,141.0,2.0,19.4,599.0,96.81,77.21
2018,9,14,9,45,640.5,181.0,1.95,19.85,605.5,116.63,93.52
2018,9,14,10,0,561.0,221.0,1.9,20.3,612.0,135.92,109.17
2018,9,14,10,15,662.5,191.5,1.95,20.6,671.5,140.37,94.76
2018,9,14,10,30,764.0,162.0,2.0,20.9,731.0,182.6,110.34
2018,9,14,10,45,788.0,157.5,2.0,21.2,759.0,243.8,153.98
2018,9,14,11,0,812.0,153.0,2.0,21.5,787.0,299.86,199.16
2018,9,14,11,15,808.0,158.5,2.05,21.65,799.0,356.55,248.07
2018,9,14,11,30,804.0,164.0,2.1,21.8,811.0,412.23,296.19
2018,9,14,11,45,787.5,172.5,2.15,21.95,810.0,463.67,340.43
2018,9,14,12,0,771.0,181.0,2.2,22.1,809.0,511.87,380.97
2018,9,14,12,15,816.5,159.0,2.35,22.1,822.5,567.67,426.39
2018,9,14,12,30,862.0,137.0,2.5,22.1,836.0,624.4,471.87
2018,9,14,12,45,842.0,144.5,2.6,22.05,820.5,666.49,505.51
2018,9,14,13,0,822.0,152.0,2.7,22.0,805.0,704.83,535.74
2018,9,14,13,15,844.5,137.5,2.75,21.85,796.0,750.06,570.93
2018,9,14,13,30,867.0,123.0,2.8,21.7,787.0,784.93,598.5
2018,9,14,13,45,826.5,133.5,2.9,21.55,750.0,809.56,617.09
2018,9,14,14,0,786.0,144.0,3.0,21.4,713.0,820.05,626.04
2018,9,14,14,15,736.5,153.5,3.05,21.15,668.0,823.23,630.12
2018,9,14,14,30,687.0,163.0,3.1,20.9,623.0,815.64,626.85
2018,9,14,14,45,625.5,172.0,3.15,20.65,572.5,791.03,611.7
2018,9,14,15,0,564.0,181.0,3.2,20.4,522.0,751.66,585.59
2018,9,14,15,15,553.0,167.0,3.2,20.4,481.5,740.34,579.62
2018,9,14,15,30,542.0,153.0,3.2,20.4,441.0,725.69,570.69
2018,9,14,15,45,565.0,132.0,3.25,19.75,408.0,743.46,587.19
2018,9,14,16,0,588.0,111.0,3.3,19.1,375.0,747.6,593.61
2018,9,14,16,15,567.5,101.0,3.25,18.65,331.0,719.02,574.99
2018,9,14,16,30,547.0,91.0,3.2,18.2,287.0,687.66,553.94
2018,9,14,16,45,524.5,79.0,3.2,17.75,243.0,649.44,526.97
2018,9,14,17,0,502.0,67.0,3.2,17.3,199.0,609.07,496.81
2018,9,14,17,15,430.5,57.5,3.15,16.7,153.0,524.65,430.21
2018,9,14,17,30,359.0,48.0,3.1,16.1,107.0,440.73,360.55
2018,9,14,17,45,254.5,35.5,3.0,15.5,70.0,322.63,258.07
2018,9,14,18,0,150.0,23.0,2.9,14.9,33.0,200.34,96.95
2018,9,14,18,15,75.0,11.5,2.85,14.5,16.5,71.11,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,5,45,17.5,4.0,2.95,11.4,4.0,0.0,0.0
2018,9,15,6,0,35.0,8.0,3.0,11.5,8.0,6.29,0.0
2018,9,15,6,15,134.0,23.0,3.1,11.9,35.5,17.42,0.64
2018,9,15,6,30,233.0,38.0,3.2,12.3,63.0,28.75,18.85
2018,9,15,6,45,339.5,48.0,3.3,12.65,107.0,38.76,28.63
2018,9,15,7,0,446.0,58.0,3.4,13.0,151.0,46.7,36.12
2018,9,15,7,15,549.0,62.5,3.4,13.45,208.5,50.46,39.65
2018,9,15,7,30,652.0,67.0,3.4,13.9,266.0,54.56,43.28
2018,9,15,7,45,708.5,68.5,3.4,14.35,320.5,60.71,48.61
2018,9,15,8,0,765.0,70.0,3.4,14.8,375.0,62.49,49.96
2018,9,15,8,15,793.0,73.5,3.4,15.15,425.0,65.38,52.26
2018,9,15,8,30,821.0,77.0,3.4,15.5,475.0,68.22,54.5
2018,9,15,8,45,841.5,79.0,3.4,15.9,521.0,69.82,55.62
2018,9,15,9,0,862.0,81.0,3.4,16.3,567.0,79.36,63.62
2018,9,15,9,15,879.0,82.0,3.4,16.6,609.0,80.74,64.54
2018,9,15,9,30,896.0,83.0,3.4,16.9,651.0,82.04,65.41
2018,9,15,9,45,909.5,83.0,3.4,17.15,687.0,82.57,65.64
2018,9,15,10,0,923.0,83.0,3.4,17.4,723.0,83.05,65.84
2018,9,15,10,15,931.5,83.5,3.4,17.6,752.0,108.56,65.8
2018,9,15,10,30,940.0,84.0,3.4,17.8,781.0,169.81,95.02
2018,9,15,10,45,947.0,83.5,3.45,17.95,803.0,230.83,139.57
2018,9,15,11,0,954.0,83.0,3.5,18.1,825.0,292.06,191.46
2018,9,15,11,15,958.0,83.5,3.5,18.2,839.5,353.08,245.92
2018,9,15,11,30,962.0,84.0,3.5,18.3,854.0,413.53,300.17
2018,9,15,11,45,964.0,83.5,3.5,18.4,860.0,471.57,351.73
2018,9,15,12,0,966.0,83.0,3.5,18.5,866.0,528.25,400.92
2018,9,15,12,15,966.5,82.5,3.55,18.5,864.5,582.56,447.21
2018,9,15,12,30,967.0,82.0,3.6,18.5,863.0,634.9,490.74
2018,9,15,12,45,966.5,81.0,3.6,18.55,853.5,683.95,530.5
2018,9,15,13,0,966.0,80.0,3.6,18.6,844.0,730.45,567.42
2018,9,15,13,15,962.5,79.0,3.6,18.5,826.0,772.07,600.36
2018,9,15,13,30,959.0,78.0,3.6,18.4,808.0,810.5,628.48
2018,9,15,13,45,954.0,76.5,3.6,18.35,783.0,843.91,652.84
2018,9,15,14,0,949.0,75.0,3.6,18.3,758.0,873.74,674.74
2018,9,15,14,15,941.5,74.0,3.6,18.15,726.0,898.32,693.32
2018,9,15,14,30,934.0,73.0,3.6,18.0,694.0,919.08,709.41
2018,9,15,14,45,924.0,71.0,3.6,17.85,656.0,932.51,720.59
2018,9,15,15,0,914.0,69.0,3.6,17.7,618.0,941.93,729.22
2018,9,15,15,15,899.0,67.0,3.6,17.7,574.0,942.68,731.59
2018,9,15,15,30,884.0,65.0,3.6,17.7,530.0,939.43,731.4
2018,9,15,15,45,864.0,62.5,3.5,17.2,482.0,926.87,725.47
2018,9,15,16,0,844.0,60.0,3.4,16.7,434.0,910.62,716.94
2018,9,15,16,15,816.0,57.0,3.35,16.35,383.5,882.51,699.59
2018,9,15,16,30,788.0,54.0,3.3,16.0,333.0,862.24,687.42
2018,9,15,16,45,745.5,50.5,3.25,15.65,280.5,813.41,653.28
2018,9,15,17,0,703.0,47.0,3.2,15.3,228.0,762.33,615.64
2018,9,15,17,15,634.5,42.0,3.05,14.8,177.5,683.2,553.75
2018,9,15,17,30,566.0,37.0,2.9,14.3,127.0,603.39,487.11
2018,9,15,17,45,435.0,29.5,2.8,13.8,83.5,477.93,376.3
2018,9,15,18,0,304.0,22.0,2.7,13.3,40.0,327.74,112.96
2018,9,15,18,15,152.0,11.0,2.6,13.05,20.0,134.05,0.0
2018,9,15,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,1.75,10.05,5.5,0.0,0.0
2018,9,16,6,0,114.0,10.0,1.8,10.3,11.0,7.87,0.0
2018,9,16,6,15,283.5,19.5,1.85,10.95,44.0,16.2,0.0
2018,9,16,6,30,453.0,29.0,1.9,11.6,77.0,26.55,16.94
2018,9,16,6,45,544.0,35.0,1.95,12.2,124.5,32.18,22.85
2018,9,16,7,0,635.0,41.0,2.0,12.8,172.0,38.0,28.4
2018,9,16,7,15,689.5,45.5,2.0,13.5,223.5,42.38,32.43
2018,9,16,7,30,744.0,50.0,2.0,14.2,275.0,46.81,36.35
2018,9,16,7,45,780.5,53.0,2.0,14.85,327.0,49.89,38.93
2018,9,16,8,0,817.0,56.0,2.0,15.5,379.0,58.74,46.53
2018,9,16,8,15,841.5,58.5,1.95,16.2,428.5,61.91,49.02
2018,9,16,8,30,866.0,61.0,1.9,16.9,478.0,64.98,51.38
2018,9,16,8,45,884.5,62.5,1.9,17.55,524.0,67.14,52.94
2018,9,16,9,0,903.0,64.0,1.9,18.2,570.0,69.21,54.41
2018,9,16,9,15,916.0,65.5,1.9,18.7,611.5,71.06,55.72
2018,9,16,9,30,929.0,67.0,1.9,19.2,653.0,72.82,56.96
2018,9,16,9,45,939.0,68.0,1.85,19.65,688.5,74.08,57.78
2018,9,16,10,0,949.0,69.0,1.8,20.1,724.0,75.26,58.55
2018,9,16,10,15,956.0,70.5,1.85,20.45,753.0,101.0,58.99
2018,9,16,10,30,963.0,72.0,1.9,20.8,782.0,163.91,88.3
2018,9,16,10,45,968.0,72.5,1.95,21.1,804.0,226.34,133.01
2018,9,16,11,0,973.0,73.0,2.0,21.4,826.0,288.77,184.83
2018,9,16,11,15,976.0,73.5,2.1,21.55,840.0,350.36,238.76
2018,9,16,11,30,979.0,74.0,2.2,21.7,854.0,411.22,292.33
2018,9,16,11,45,980.0,74.5,2.25,21.8,860.0,470.28,343.64
2018,9,16,12,0,981.0,75.0,2.3,21.9,866.0,527.9,392.48
2018,9,16,12,15,979.5,74.5,2.4,21.9,863.0,581.68,437.47
2018,9,16,12,30,978.0,74.0,2.5,21.9,860.0,633.23,479.6
2018,9,16,12,45,975.0,75.0,2.6,21.9,850.0,682.77,519.18
2018,9,16,13,0,972.0,76.0,2.7,21.9,840.0,729.63,555.94
2018,9,16,13,15,968.0,75.0,2.8,21.75,822.0,770.95,588.47
2018,9,16,13,30,964.0,74.0,2.9,21.6,804.0,809.04,616.3
2018,9,16,13,45,957.5,73.0,2.95,21.5,778.0,841.77,640.06
2018,9,16,14,0,951.0,72.0,3.0,21.4,752.0,870.84,661.4
2018,9,16,14,15,942.5,71.0,3.05,21.2,719.5,894.45,679.4
2018,9,16,14,30,934.0,70.0,3.1,21.0,687.0,914.18,694.95
2018,9,16,14,45,922.5,68.5,3.15,20.75,648.5,926.68,705.92
2018,9,16,15,0,911.0,67.0,3.2,20.5,610.0,935.15,714.4
2018,9,16,15,15,895.5,65.0,3.2,20.5,566.0,935.26,716.29
2018,9,16,15,30,880.0,63.0,3.2,20.5,522.0,931.37,715.66
2018,9,16,15,45,859.0,61.0,3.2,19.9,474.0,918.4,710.45
2018,9,16,16,0,838.0,59.0,3.2,19.3,426.0,901.79,702.67
2018,9,16,16,15,808.0,56.0,3.15,18.9,375.0,871.72,684.19
2018,9,16,16,30,778.0,53.0,3.1,18.5,324.0,849.51,670.8
2018,9,16,16,45,734.0,49.5,3.1,18.05,272.5,799.38,636.42
2018,9,16,17,0,690.0,46.0,3.1,17.6,221.0,747.09,598.47
2018,9,16,17,15,619.5,41.0,3.0,17.0,171.0,666.47,536.03
2018,9,16,17,30,549.0,36.0,2.9,16.4,121.0,585.31,468.72
2018,9,16,17,45,415.5,28.5,2.8,15.8,78.5,458.71,355.54
2018,9,16,18,0,282.0,21.0,2.7,15.2,36.0,303.46,36.68
2018,9,16,18,15,141.0,10.5,2.65,14.85,18.0,124.23,0.0
2018,9,16,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,5,45,37.5,4.0,2.7,10.75,4.5,0.0,0.0
2018,9,17,6,0,75.0,8.0,2.7,10.9,9.0,6.29,0.0
2018,9,17,6,15,235.5,20.0,2.75,11.55,41.0,16.55,0.0
2018,9,17,6,30,396.0,32.0,2.8,12.2,73.0,26.68,16.85
2018,9,17,6,45,495.5,39.5,2.8,12.85,120.0,32.95,23.42
2018,9,17,7,0,595.0,47.0,2.8,13.5,167.0,39.4,29.53
2018,9,17,7,15,653.0,51.5,2.8,14.05,218.0,46.88,36.35
2018,9,17,7,30,711.0,56.0,2.8,14.6,269.0,51.13,40.11
2018,9,17,7,45,748.5,60.5,2.8,15.15,321.0,55.14,43.53
2018,9,17,8,0,786.0,65.0,2.8,15.7,373.0,59.12,46.83
2018,9,17,8,15,812.5,67.5,2.8,16.2,422.5,61.41,48.59
2018,9,17,8,30,839.0,70.0,2.8,16.7,472.0,70.5,56.25
2018,9,17,8,45,858.0,72.5,2.8,17.2,518.0,73.21,58.29
2018,9,17,9,0,877.0,75.0,2.8,17.7,564.0,75.81,60.22
2018,9,17,9,15,891.5,77.0,2.8,18.15,605.5,77.85,61.69
2018,9,17,9,30,906.0,79.0,2.8,18.6,647.0,79.79,63.07
2018,9,17,9,45,916.5,80.0,2.8,19.05,682.0,80.91,63.75
2018,9,17,10,0,927.0,81.0,2.8,19.5,717.0,81.95,64.38
2018,9,17,10,15,934.0,82.5,2.85,19.7,746.0,106.22,64.35
2018,9,17,10,30,941.0,84.0,2.9,19.9,775.0,168.09,93.13
2018,9,17,10,45,946.0,85.0,2.95,20.15,796.5,229.82,137.54
2018,9,17,11,0,951.0,86.0,3.0,20.4,818.0,291.59,189.16
2018,9,17,11,15,953.5,87.0,3.1,20.5,832.0,352.42,242.92
2018,9,17,11,30,956.0,88.0,3.2,20.6,846.0,412.52,296.42
2018,9,17,11,45,957.0,88.0,3.25,20.65,851.5,470.28,347.34
2018,9,17,12,0,958.0,88.0,3.3,20.7,857.0,526.6,395.93
2018,9,17,12,15,958.0,87.5,3.35,20.7,855.0,580.33,441.32
2018,9,17,12,30,958.0,87.0,3.4,20.7,853.0,632.03,483.97
2018,9,17,12,45,956.5,86.5,3.5,20.7,843.0,680.56,523.38
2018,9,17,13,0,955.0,86.0,3.6,20.7,833.0,726.49,560.05
2018,9,17,13,15,951.0,85.0,3.65,20.6,815.0,767.39,592.47
2018,9,17,13,30,947.0,84.0,3.7,20.5,797.0,805.09,620.48
2018,9,17,13,45,941.0,83.0,3.7,20.4,771.5,837.89,644.44
2018,9,17,14,0,935.0,82.0,3.7,20.3,746.0,867.12,665.97
2018,9,17,14,15,926.0,81.0,3.75,20.05,713.5,890.14,683.93
2018,9,17,14,30,917.0,80.0,3.8,19.8,681.0,909.29,699.44
2018,9,17,14,45,904.5,78.5,3.8,19.6,642.5,920.82,709.44
2018,9,17,15,0,892.0,77.0,3.8,19.4,604.0,928.36,716.89
2018,9,17,15,15,875.5,75.0,3.8,19.4,560.0,927.59,718.21
2018,9,17,15,30,859.0,73.0,3.8,19.4,516.0,922.91,716.98
2018,9,17,15,45,836.5,70.0,3.75,18.75,467.5,907.4,709.67
2018,9,17,16,0,814.0,67.0,3.7,18.1,419.0,899.34,707.65
2018,9,17,16,15,782.0,63.5,3.7,17.65,368.0,866.79,687.44
2018,9,17,16,30,750.0,60.0,3.7,17.2,317.0,831.02,664.25
2018,9,17,16,45,702.5,55.5,3.65,16.75,265.0,776.3,625.46
2018,9,17,17,0,655.0,51.0,3.6,16.3,213.0,719.34,582.82
2018,9,17,17,15,578.0,45.5,3.5,15.75,163.5,641.18,520.85
2018,9,17,17,30,501.0,40.0,3.4,15.2,114.0,556.23,449.15
2018,9,17,17,45,359.0,30.5,3.3,14.6,73.0,410.78,317.64
2018,9,17,18,0,217.0,21.0,3.2,14.0,32.0,243.03,0.0
2018,9,17,18,15,108.5,10.5,3.1,13.7,16.0,97.24,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,10.5,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,10.7,8.0,6.29,0.0
2018,9,18,6,15,146.0,22.0,2.85,11.35,34.5,16.68,0.0
2018,9,18,6,30,250.0,36.0,2.9,12.0,61.0,27.36,17.26
2018,9,18,6,45,384.0,45.5,2.9,12.65,109.5,37.17,27.1
2018,9,18,7,0,518.0,55.0,2.9,13.3,158.0,45.08,34.57
2018,9,18,7,15,582.5,61.5,2.85,13.85,209.0,50.16,39.3
2018,9,18,7,30,647.0,68.0,2.8,14.4,260.0,55.32,43.87
2018,9,18,7,45,690.0,72.5,2.75,15.0,311.0,58.76,46.77
2018,9,18,8,0,733.0,77.0,2.7,15.6,362.0,67.33,54.09
2018,9,18,8,15,763.5,80.0,2.65,16.15,411.5,69.66,55.83
2018,9,18,8,30,794.0,83.0,2.6,16.7,461.0,72.0,57.56
2018,9,18,8,45,816.5,86.0,2.55,17.3,507.5,74.16,59.1
2018,9,18,9,0,839.0,89.0,2.5,17.9,554.0,76.28,60.59
2018,9,18,9,15,859.5,89.5,2.4,18.4,596.5,76.68,60.63
2018,9,18,9,30,880.0,90.0,2.3,18.9,639.0,85.82,68.13
2018,9,18,9,45,897.5,88.5,2.25,19.45,675.5,85.5,67.54
2018,9,18,10,0,915.0,87.0,2.2,20.0,712.0,85.17,66.97
2018,9,18,10,15,922.5,88.0,2.2,20.35,740.5,107.97,66.28
2018,9,18,10,30,930.0,89.0,2.2,20.7,769.0,169.02,94.08
2018,9,18,10,45,935.5,90.5,2.2,21.05,791.0,230.63,137.87
2018,9,18,11,0,941.0,92.0,2.2,21.4,813.0,292.36,188.8
2018,9,18,11,15,944.5,92.5,2.3,21.6,827.0,352.7,241.46
2018,9,18,11,30,948.0,93.0,2.4,21.8,841.0,412.41,293.89
2018,9,18,11,45,949.5,93.0,2.45,22.0,847.0,470.04,343.86
2018,9,18,12,0,951.0,93.0,2.5,22.2,853.0,526.31,391.48
2018,9,18,12,15,951.0,93.0,2.65,22.2,851.0,580.2,436.62
2018,9,18,12,30,951.0,93.0,2.8,22.2,849.0,632.12,479.17
2018,9,18,12,45,950.0,92.5,2.95,22.25,839.5,680.77,518.28
2018,9,18,13,0,949.0,92.0,3.1,22.3,830.0,726.89,554.76
2018,9,18,13,15,944.0,91.5,3.2,22.25,811.5,767.45,586.64
2018,9,18,13,30,939.0,91.0,3.3,22.2,793.0,804.79,614.47
2018,9,18,13,45,932.0,90.5,3.4,22.1,767.5,837.2,638.41
2018,9,18,14,0,925.0,90.0,3.5,22.0,742.0,866.04,660.0
2018,9,18,14,15,914.0,89.0,3.65,21.85,709.0,887.27,676.9
2018,9,18,14,30,903.0,88.0,3.8,21.7,676.0,904.57,691.33
2018,9,18,14,45,887.0,87.5,3.9,21.55,636.5,914.01,700.26
2018,9,18,15,0,871.0,87.0,4.0,21.4,597.0,919.44,706.65
2018,9,18,15,15,853.5,84.5,4.0,21.4,553.0,928.19,714.63
2018,9,18,15,30,836.0,82.0,4.0,21.4,509.0,922.1,712.35
2018,9,18,15,45,807.0,79.5,4.2,20.85,459.5,901.09,702.24
2018,9,18,16,0,778.0,77.0,4.4,20.3,410.0,876.22,689.15
2018,9,18,16,15,735.5,75.0,4.4,19.8,358.5,835.36,662.91
2018,9,18,16,30,693.0,73.0,4.4,19.3,307.0,799.16,639.21
2018,9,18,16,45,635.5,67.5,4.45,18.75,254.5,734.92,593.49
2018,9,18,17,0,578.0,62.0,4.5,18.2,202.0,668.91,543.89
2018,9,18,17,15,489.0,54.5,4.45,17.5,153.0,570.12,465.35
2018,9,18,17,30,400.0,47.0,4.4,16.8,104.0,471.09,381.99
2018,9,18,17,45,263.0,33.5,4.35,16.05,65.0,327.33,249.46
2018,9,18,18,0,126.0,20.0,4.3,15.3,26.0,164.75,0.0
2018,9,18,18,15,63.0,10.0,4.2,14.9,13.0,7.87,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,9.0,2.5,3.15,10.8,2.5,0.0,0.0
2018,9,19,6,0,18.0,5.0,3.1,11.0,5.0,3.93,0.0
2018,9,19,6,15,105.5,20.0,3.05,11.8,29.5,15.13,0.0
2018,9,19,6,30,193.0,35.0,3.0,12.6,54.0,26.39,16.21
2018,9,19,6,45,284.0,48.5,2.9,13.4,95.0,36.58,26.45
2018,9,19,7,0,375.0,62.0,2.8,14.2,136.0,46.76,35.91
2018,9,19,7,15,505.5,65.5,2.65,14.95,196.0,52.49,41.17
2018,9,19,7,30,636.0,69.0,2.5,15.7,256.0,55.95,44.2
2018,9,19,7,45,681.5,74.0,2.35,16.5,308.0,59.74,47.35
2018,9,19,8,0,727.0,79.0,2.2,17.3,360.0,63.54,50.41
2018,9,19,8,15,757.5,83.0,2.1,18.05,409.5,71.81,57.29
2018,9,19,8,30,788.0,87.0,2.0,18.8,459.0,74.79,59.49
2018,9,19,8,45,810.0,90.5,1.95,19.55,505.5,77.19,61.17
2018,9,19,9,0,832.0,94.0,1.9,20.3,552.0,79.54,62.79
2018,9,19,9,15,848.0,96.0,1.85,20.85,593.0,80.7,63.44
2018,9,19,9,30,864.0,98.0,1.8,21.4,634.0,81.83,64.08
2018,9,19,9,45,875.5,100.0,1.75,21.95,669.5,91.63,71.99
2018,9,19,10,0,887.0,102.0,1.7,22.5,705.0,93.03,72.83
2018,9,19,10,15,895.5,103.5,1.75,22.85,733.5,114.65,71.85
2018,9,19,10,30,904.0,105.0,1.8,23.2,762.0,174.86,98.79
2018,9,19,10,45,909.5,106.0,1.8,23.55,783.5,234.97,140.75
2018,9,19,11,0,915.0,107.0,1.8,23.9,805.0,295.19,189.63
2018,9,19,11,15,919.0,107.5,1.9,24.1,819.0,354.53,240.58
2018,9,19,11,30,923.0,108.0,2.0,24.3,833.0,413.33,291.38
2018,9,19,11,45,925.0,108.0,2.05,24.55,839.0,470.16,339.77
2018,9,19,12,0,927.0,108.0,2.1,24.8,845.0,525.73,385.94
2018,9,19,12,15,926.5,108.0,2.2,24.85,842.5,578.51,429.25
2018,9,19,12,30,926.0,108.0,2.3,24.9,840.0,629.31,469.98
2018,9,19,12,45,924.0,107.0,2.45,25.0,829.5,676.14,507.05
2018,9,19,13,0,922.0,106.0,2.6,25.1,819.0,720.38,541.53
2018,9,19,13,15,917.0,105.0,2.7,25.05,800.5,759.72,572.04
2018,9,19,13,30,912.0,104.0,2.8,25.0,782.0,795.89,599.19
2018,9,19,13,45,905.0,102.5,2.9,25.0,756.0,826.69,621.45
2018,9,19,14,0,898.0,101.0,3.0,25.0,730.0,853.93,641.41
2018,9,19,14,15,888.0,99.5,3.1,24.85,697.5,874.99,657.71
2018,9,19,14,30,878.0,98.0,3.2,24.7,665.0,892.22,671.64
2018,9,19,14,45,864.5,95.5,3.3,24.55,626.0,912.02,687.56
2018,9,19,15,0,851.0,93.0,3.4,24.4,587.0,917.51,693.9
2018,9,19,15,15,832.0,90.0,3.4,24.4,542.5,913.23,692.79
2018,9,19,15,30,813.0,87.0,3.4,24.4,498.0,904.88,689.06
2018,9,19,15,45,787.0,83.0,3.65,23.85,449.5,884.7,680.12
2018,9,19,16,0,761.0,79.0,3.9,23.3,401.0,860.71,668.14
2018,9,19,16,15,724.5,74.5,4.0,22.7,350.0,822.5,644.75
2018,9,19,16,30,688.0,70.0,4.1,22.1,299.0,788.67,623.59
2018,9,19,16,45,633.5,64.5,4.2,21.5,247.5,727.44,580.62
2018,9,19,17,0,579.0,59.0,4.3,20.9,196.0,664.51,533.84
2018,9,19,17,15,492.0,51.5,4.25,20.15,148.0,567.98,457.79
2018,9,19,17,30,405.0,44.0,4.2,19.4,100.0,471.55,377.0
2018,9,19,17,45,268.0,31.5,4.2,18.6,62.0,329.34,241.91
2018,9,19,18,0,131.0,19.0,4.2,17.8,24.0,125.12,0.0
2018,9,19,18,15,65.5,9.5,4.15,17.45,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
