Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,20,5,45,24.5,3.0,2.1,13.15,3.0,0.0,0.0
2018,9,20,6,0,49.0,6.0,2.1,13.3,6.0,4.72,0.0
2018,9,20,6,15,199.0,19.0,2.1,14.05,35.5,15.74,0.0
2018,9,20,6,30,349.0,32.0,2.1,14.8,65.0,26.61,16.0
2018,9,20,6,45,455.0,40.0,2.1,15.55,111.0,33.18,23.22
2018,9,20,7,0,561.0,48.0,2.1,16.3,157.0,39.95,29.59
2018,9,20,7,15,624.5,54.0,2.0,16.9,208.5,44.92,34.17
2018,9,20,7,30,688.0,60.0,1.9,17.5,260.0,54.07,42.23
2018,9,20,7,45,730.0,64.0,1.75,18.15,312.0,57.61,45.17
2018,9,20,8,0,772.0,68.0,1.6,18.8,364.0,61.16,48.05
2018,9,20,8,15,800.5,71.5,1.55,19.5,414.0,64.12,50.31
2018,9,20,8,30,829.0,75.0,1.5,20.2,464.0,67.04,52.5
2018,9,20,8,45,850.0,77.5,1.4,20.9,510.5,69.06,53.9
2018,9,20,9,0,871.0,80.0,1.3,21.6,557.0,78.76,61.79
2018,9,20,9,15,885.5,82.0,1.2,22.15,598.0,80.76,63.14
2018,9,20,9,30,900.0,84.0,1.1,22.7,639.0,82.65,64.4
2018,9,20,9,45,910.0,86.0,1.0,23.3,674.5,84.32,65.47
2018,9,20,10,0,920.0,88.0,0.9,23.9,710.0,85.89,66.46
2018,9,20,10,15,927.5,89.5,0.9,24.25,738.5,107.23,65.53
2018,9,20,10,30,935.0,91.0,0.9,24.6,767.0,168.96,92.4
2018,9,20,10,45,940.5,91.5,0.95,24.95,788.5,230.3,134.55
2018,9,20,11,0,946.0,92.0,1.0,25.3,810.0,291.69,183.77
2018,9,20,11,15,949.0,92.5,1.1,25.45,823.5,352.17,235.15
2018,9,20,11,30,952.0,93.0,1.2,25.6,837.0,411.94,286.24
2018,9,20,11,45,953.5,93.0,1.3,25.75,842.5,469.76,335.11
2018,9,20,12,0,955.0,93.0,1.4,25.9,848.0,526.2,381.72
2018,9,20,12,15,955.0,92.5,1.45,25.95,845.5,579.82,424.91
2018,9,20,12,30,955.0,92.0,1.5,26.0,843.0,631.42,465.39
2018,9,20,12,45,953.5,91.0,1.6,26.05,832.5,679.39,502.64
2018,9,20,13,0,952.0,90.0,1.7,26.1,822.0,724.73,537.25
2018,9,20,13,15,947.5,89.0,1.75,26.05,803.5,765.12,567.66
2018,9,20,13,30,943.0,88.0,1.8,26.0,785.0,802.29,594.12
2018,9,20,13,45,936.5,87.0,1.85,25.95,759.0,834.52,616.66
2018,9,20,14,0,930.0,86.0,1.9,25.9,733.0,863.16,636.93
2018,9,20,14,15,920.0,84.5,1.95,25.75,700.0,884.6,652.84
2018,9,20,14,30,910.0,83.0,2.0,25.6,667.0,902.11,666.4
2018,9,20,14,45,896.5,81.5,2.0,25.5,628.0,912.56,674.88
2018,9,20,15,0,883.0,80.0,2.0,25.4,589.0,919.0,680.97
2018,9,20,15,15,865.5,77.5,2.0,25.4,544.5,916.55,681.13
2018,9,20,15,30,848.0,75.0,2.0,25.4,500.0,921.11,686.16
2018,9,20,15,45,823.0,72.5,2.05,25.0,451.5,903.89,678.25
2018,9,20,16,0,798.0,70.0,2.1,24.6,403.0,882.89,667.78
2018,9,20,16,15,762.5,66.0,2.1,23.95,351.5,846.33,646.36
2018,9,20,16,30,727.0,62.0,2.1,23.3,300.0,806.56,621.83
2018,9,20,16,45,674.5,57.0,2.1,22.65,248.0,746.63,581.4
2018,9,20,17,0,622.0,52.0,2.1,22.0,196.0,693.22,543.13
2018,9,20,17,15,537.0,45.0,2.1,21.0,147.0,599.26,472.14
2018,9,20,17,30,452.0,38.0,2.1,20.0,98.0,506.21,396.15
2018,9,20,17,45,306.5,27.5,2.15,18.95,60.0,355.91,248.75
2018,9,20,18,0,161.0,17.0,2.2,17.9,22.0,148.33,0.0
2018,9,20,18,15,80.5,8.5,2.15,17.6,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.0,0.95,14.5,3.0,0.0,0.0
2018,9,21,6,0,57.0,6.0,0.9,14.5,6.0,4.72,0.0
2018,9,21,6,15,216.5,18.0,0.95,15.35,35.0,14.16,0.0
2018,9,21,6,30,376.0,30.0,1.0,16.2,64.0,25.05,14.41
2018,9,21,6,45,478.5,38.0,1.05,17.0,110.5,31.71,21.79
2018,9,21,7,0,581.0,46.0,1.1,17.8,157.0,38.55,28.18
2018,9,21,7,15,642.0,51.5,1.05,18.4,208.0,46.81,35.61
2018,9,21,7,30,703.0,57.0,1.0,19.0,259.0,51.85,40.03
2018,9,21,7,45,742.5,61.5,1.0,19.6,311.0,55.84,43.38
2018,9,21,8,0,782.0,66.0,1.0,20.2,363.0,59.82,46.61
2018,9,21,8,15,809.0,69.5,0.95,20.75,413.0,62.81,48.93
2018,9,21,8,30,836.0,73.0,0.9,21.3,463.0,65.76,51.18
2018,9,21,8,45,855.0,76.0,0.85,21.9,509.0,68.14,52.9
2018,9,21,9,0,874.0,79.0,0.8,22.5,555.0,78.15,61.04
2018,9,21,9,15,888.0,81.5,0.8,22.8,596.0,80.48,62.72
2018,9,21,9,30,902.0,84.0,0.8,23.1,637.0,82.68,64.31
2018,9,21,9,45,912.5,85.0,0.75,23.4,672.0,83.77,64.97
2018,9,21,10,0,923.0,86.0,0.7,23.7,707.0,84.78,65.59
2018,9,21,10,15,930.5,88.0,0.75,23.8,736.0,105.52,64.8
2018,9,21,10,30,938.0,90.0,0.8,23.9,765.0,167.73,91.75
2018,9,21,10,45,943.0,91.0,0.85,24.05,786.5,229.46,134.22
2018,9,21,11,0,948.0,92.0,0.9,24.2,808.0,291.2,183.92
2018,9,21,11,15,951.0,92.5,0.95,24.25,821.5,351.79,235.47
2018,9,21,11,30,954.0,93.0,1.0,24.3,835.0,411.66,286.7
2018,9,21,11,45,955.0,93.5,1.0,24.35,840.5,469.75,335.53
2018,9,21,12,0,956.0,94.0,1.0,24.4,846.0,526.41,381.88
2018,9,21,12,15,955.0,94.0,1.05,24.35,843.0,579.98,425.08
2018,9,21,12,30,954.0,94.0,1.1,24.3,840.0,631.44,465.54
2018,9,21,12,45,952.0,93.5,1.15,24.25,829.5,679.51,502.59
2018,9,21,13,0,950.0,93.0,1.2,24.2,819.0,724.94,536.96
2018,9,21,13,15,945.5,92.0,1.25,24.1,800.5,765.3,567.33
2018,9,21,13,30,941.0,91.0,1.3,24.0,782.0,802.43,593.96
2018,9,21,13,45,934.5,90.0,1.35,23.85,756.0,834.64,616.66
2018,9,21,14,0,928.0,89.0,1.4,23.7,730.0,863.26,637.14
2018,9,21,14,15,918.5,87.0,1.45,23.6,697.0,884.58,652.86
2018,9,21,14,30,909.0,85.0,1.5,23.5,664.0,901.95,666.25
2018,9,21,14,45,896.0,83.0,1.55,23.35,624.5,912.27,675.37
2018,9,21,15,0,883.0,81.0,1.6,23.2,585.0,918.56,682.12
2018,9,21,15,15,864.5,78.5,1.6,23.2,540.5,915.2,681.67
2018,9,21,15,30,846.0,76.0,1.6,23.2,496.0,918.79,686.07
2018,9,21,15,45,822.0,73.0,1.6,22.8,447.5,901.84,677.83
2018,9,21,16,0,798.0,70.0,1.6,22.4,399.0,881.1,667.08
2018,9,21,16,15,764.0,66.0,1.6,21.95,348.0,845.97,646.2
2018,9,21,16,30,730.0,62.0,1.6,21.5,297.0,807.59,622.23
2018,9,21,16,45,677.5,57.0,1.65,21.05,245.0,747.64,581.91
2018,9,21,17,0,625.0,52.0,1.7,20.6,193.0,694.56,543.83
2018,9,21,17,15,539.5,44.5,1.7,19.55,144.0,599.55,472.05
2018,9,21,17,30,454.0,37.0,1.7,18.5,95.0,505.55,394.75
2018,9,21,17,45,300.0,26.0,1.7,17.5,57.0,343.9,227.76
2018,9,21,18,0,146.0,15.0,1.7,16.5,19.0,133.78,0.0
2018,9,21,18,15,73.0,7.5,1.7,16.15,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,2.1,11.05,2.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,2.1,11.1,5.0,0.0,0.0
2018,9,22,6,15,152.0,19.0,2.1,11.75,30.0,14.95,0.0
2018,9,22,6,30,266.0,32.0,2.1,12.4,55.0,26.4,15.42
2018,9,22,6,45,407.0,40.0,2.05,13.05,103.0,32.96,23.2
2018,9,22,7,0,548.0,48.0,2.0,13.7,151.0,39.88,29.82
2018,9,22,7,15,574.5,58.0,2.0,14.25,195.0,47.52,36.84
2018,9,22,7,30,601.0,68.0,2.0,14.8,239.0,54.88,43.42
2018,9,22,7,45,682.0,68.0,1.95,15.3,297.5,55.5,43.86
2018,9,22,8,0,763.0,68.0,1.9,15.8,356.0,61.04,48.56
2018,9,22,8,15,792.5,71.0,1.95,16.6,405.5,63.63,50.51
2018,9,22,8,30,822.0,74.0,2.0,17.4,455.0,66.21,52.42
2018,9,22,8,45,843.0,76.5,2.05,18.15,501.0,68.24,53.85
2018,9,22,9,0,864.0,79.0,2.1,18.9,547.0,77.87,61.78
2018,9,22,9,15,828.5,95.5,2.15,19.55,571.5,80.05,63.28
2018,9,22,9,30,793.0,112.0,2.2,20.2,596.0,89.3,70.79
2018,9,22,9,45,745.5,136.5,2.25,20.8,612.0,94.65,74.95
2018,9,22,10,0,698.0,161.0,2.3,21.4,628.0,106.29,84.35
2018,9,22,10,15,615.0,197.0,2.4,21.8,621.0,137.55,96.07
2018,9,22,10,30,532.0,233.0,2.5,22.2,614.0,195.31,129.88
2018,9,22,10,45,418.0,282.5,2.6,22.65,587.0,245.31,170.29
2018,9,22,11,0,304.0,332.0,2.7,23.1,560.0,287.69,208.06
2018,9,22,11,15,415.0,300.0,2.75,23.2,617.5,325.11,235.08
2018,9,22,11,30,526.0,268.0,2.8,23.3,675.0,377.73,275.52
2018,9,22,11,45,737.0,179.5,2.9,23.45,754.0,441.22,324.18
2018,9,22,12,0,948.0,91.0,3.0,23.6,833.0,519.27,385.59
2018,9,22,12,15,949.5,89.5,3.0,23.6,830.5,572.33,429.74
2018,9,22,12,30,951.0,88.0,3.0,23.6,828.0,623.44,471.32
2018,9,22,12,45,951.5,86.0,3.05,23.65,818.0,671.31,509.56
2018,9,22,13,0,952.0,84.0,3.1,23.7,808.0,716.66,545.12
2018,9,22,13,15,948.0,83.0,3.15,23.7,789.5,757.08,576.57
2018,9,22,13,30,944.0,82.0,3.2,23.7,771.0,794.31,603.87
2018,9,22,13,45,938.5,80.5,3.2,23.7,745.0,826.51,626.81
2018,9,22,14,0,933.0,79.0,3.2,23.7,719.0,855.14,647.34
2018,9,22,14,15,923.0,77.5,3.25,23.5,686.0,876.3,663.66
2018,9,22,14,30,913.0,76.0,3.3,23.3,653.0,893.52,677.53
2018,9,22,14,45,899.5,75.0,3.3,23.1,614.0,904.29,686.86
2018,9,22,15,0,886.0,74.0,3.3,22.9,575.0,911.07,693.71
2018,9,22,15,15,868.0,71.5,3.3,22.9,530.5,907.9,693.35
2018,9,22,15,30,850.0,69.0,3.3,22.9,486.0,900.79,690.45
2018,9,22,15,45,815.0,67.5,3.35,22.25,435.0,886.04,684.31
2018,9,22,16,0,780.0,66.0,3.4,21.6,384.0,856.82,667.74
2018,9,22,16,15,642.5,75.0,3.45,21.05,314.0,747.09,591.87
2018,9,22,16,30,505.0,84.0,3.5,20.5,244.0,629.06,506.75
2018,9,22,16,45,534.0,67.0,3.5,19.95,209.0,633.15,511.38
2018,9,22,17,0,563.0,50.0,3.5,19.4,174.0,632.97,510.1
2018,9,22,17,15,467.0,43.5,3.5,18.75,128.0,531.22,428.38
2018,9,22,17,30,371.0,37.0,3.5,18.1,82.0,430.71,342.01
2018,9,22,17,45,237.5,25.5,3.55,17.45,49.0,284.45,174.44
2018,9,22,18,0,104.0,14.0,3.6,16.8,16.0,97.61,0.0
2018,9,22,18,15,52.0,7.0,3.55,16.45,8.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,45,14.0,2.5,3.4,12.55,2.0,0.0,0.0
2018,9,23,6,0,28.0,5.0,3.4,12.5,4.0,0.0,0.0
2018,9,23,6,15,149.0,18.5,3.4,12.85,29.5,14.56,0.0
2018,9,23,6,30,270.0,32.0,3.4,13.2,55.0,26.48,15.01
2018,9,23,6,45,391.0,41.5,3.4,13.55,100.0,34.16,24.11
2018,9,23,7,0,512.0,51.0,3.4,13.9,145.0,42.03,31.64
2018,9,23,7,15,580.5,57.0,3.35,14.45,195.5,46.83,36.17
2018,9,23,7,30,649.0,63.0,3.3,15.0,246.0,51.75,40.58
2018,9,23,7,45,694.5,68.0,3.25,15.6,297.5,55.7,43.97
2018,9,23,8,0,740.0,73.0,3.2,16.2,349.0,64.52,51.55
2018,9,23,8,15,771.5,76.0,3.15,16.95,398.5,66.98,53.38
2018,9,23,8,30,803.0,79.0,3.1,17.7,448.0,69.44,55.19
2018,9,23,8,45,826.0,81.0,3.05,18.45,494.0,71.03,56.21
2018,9,23,9,0,849.0,83.0,3.0,19.2,540.0,72.62,57.23
2018,9,23,9,15,866.0,84.5,2.95,19.75,581.0,81.75,64.72
2018,9,23,9,30,883.0,86.0,2.9,20.3,622.0,83.37,65.77
2018,9,23,9,45,896.5,87.0,2.9,20.85,657.5,84.51,66.43
2018,9,23,10,0,910.0,88.0,2.9,21.4,693.0,85.58,67.05
2018,9,23,10,15,918.5,89.0,2.95,21.6,721.5,103.6,65.39
2018,9,23,10,30,927.0,90.0,3.0,21.8,750.0,164.58,91.43
2018,9,23,10,45,933.0,90.5,3.0,21.95,771.5,225.48,133.91
2018,9,23,11,0,939.0,91.0,3.0,22.1,793.0,286.48,184.15
2018,9,23,11,15,942.5,91.5,3.05,22.15,806.5,346.62,236.83
2018,9,23,11,30,946.0,92.0,3.1,22.2,820.0,406.09,289.46
2018,9,23,11,45,948.0,92.5,3.15,22.25,826.0,464.05,340.24
2018,9,23,12,0,950.0,93.0,3.2,22.3,832.0,520.69,388.82
2018,9,23,12,15,952.0,91.5,3.25,22.35,830.0,574.14,433.75
2018,9,23,12,30,954.0,90.0,3.3,22.4,828.0,625.68,476.05
2018,9,23,12,45,955.5,88.0,3.35,22.45,818.5,674.33,515.18
2018,9,23,13,0,957.0,86.0,3.4,22.5,809.0,720.53,551.66
2018,9,23,13,15,953.5,85.0,3.35,22.45,791.0,761.54,583.46
2018,9,23,13,30,950.0,84.0,3.3,22.4,773.0,799.37,611.13
2018,9,23,13,45,944.0,83.5,3.3,22.4,747.5,832.45,634.83
2018,9,23,14,0,938.0,83.0,3.3,22.4,722.0,861.98,656.11
2018,9,23,14,15,929.0,81.5,3.3,22.35,689.0,884.24,672.59
2018,9,23,14,30,920.0,80.0,3.3,22.3,656.0,902.59,686.58
2018,9,23,14,45,907.5,78.0,3.25,22.2,617.0,913.32,695.33
2018,9,23,15,0,895.0,76.0,3.2,22.1,578.0,920.01,701.53
2018,9,23,15,15,877.0,73.5,3.2,22.1,533.0,917.03,701.34
2018,9,23,15,30,859.0,71.0,3.2,22.1,488.0,910.08,698.57
2018,9,23,15,45,834.0,68.5,3.2,21.7,439.5,903.54,697.23
2018,9,23,16,0,809.0,66.0,3.2,21.3,391.0,882.5,685.55
2018,9,23,16,15,771.5,62.5,3.2,20.85,339.5,844.72,661.69
2018,9,23,16,30,734.0,59.0,3.2,20.4,288.0,803.75,634.5
2018,9,23,16,45,678.0,54.0,3.15,19.95,235.5,740.71,589.09
2018,9,23,17,0,622.0,49.0,3.1,19.5,183.0,675.47,539.27
2018,9,23,17,15,529.0,42.0,3.05,18.6,134.5,583.95,466.53
2018,9,23,17,30,436.0,35.0,3.0,17.7,86.0,484.77,380.42
2018,9,23,17,45,279.5,24.0,2.95,16.8,50.5,314.5,166.52
2018,9,23,18,0,123.0,13.0,2.9,15.9,15.0,112.31,0.0
2018,9,23,18,15,61.5,6.5,2.9,15.6,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,0.55,13.7,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,0.5,13.7,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.5,14.4,31.0,12.98,0.0
2018,9,24,6,30,362.0,27.0,0.5,15.1,57.0,22.56,11.49
2018,9,24,6,45,467.5,35.5,0.5,15.8,102.5,29.68,20.03
2018,9,24,7,0,573.0,44.0,0.5,16.5,148.0,36.95,26.9
2018,9,24,7,15,636.5,49.0,0.5,17.05,198.5,44.7,33.96
2018,9,24,7,30,700.0,54.0,0.5,17.6,249.0,49.41,38.13
2018,9,24,7,45,740.0,58.5,0.45,18.2,300.5,53.47,41.59
2018,9,24,8,0,780.0,63.0,0.4,18.8,352.0,57.52,44.93
2018,9,24,8,15,807.5,66.5,0.45,19.6,401.5,60.59,47.29
2018,9,24,8,30,835.0,70.0,0.5,20.4,451.0,63.62,49.57
2018,9,24,8,45,855.0,72.5,0.5,21.15,497.0,72.8,57.06
2018,9,24,9,0,875.0,75.0,0.5,21.9,543.0,75.45,58.93
2018,9,24,9,15,891.5,76.5,0.5,22.45,584.5,77.27,60.14
2018,9,24,9,30,908.0,78.0,0.5,23.0,626.0,79.0,61.29
2018,9,24,9,45,920.5,79.0,0.5,23.55,661.5,80.23,62.02
2018,9,24,10,0,933.0,80.0,0.5,24.1,697.0,81.39,62.7
2018,9,24,10,15,940.5,81.0,0.55,24.45,725.5,98.79,61.01
2018,9,24,10,30,948.0,82.0,0.6,24.8,754.0,160.81,86.26
2018,9,24,10,45,953.0,83.5,0.65,25.15,775.5,223.26,128.42
2018,9,24,11,0,958.0,85.0,0.7,25.5,797.0,285.73,178.04
2018,9,24,11,15,961.0,85.5,0.8,25.65,810.5,346.67,229.54
2018,9,24,11,30,964.0,86.0,0.9,25.8,824.0,406.86,280.81
2018,9,24,11,45,965.5,86.5,1.0,26.0,829.5,465.43,330.07
2018,9,24,12,0,967.0,87.0,1.1,26.2,835.0,522.59,377.03
2018,9,24,12,15,967.0,86.0,1.2,26.2,832.0,576.08,420.42
2018,9,24,12,30,967.0,85.0,1.3,26.2,829.0,627.45,461.14
2018,9,24,12,45,964.5,84.5,1.4,26.2,818.0,675.39,498.48
2018,9,24,13,0,962.0,84.0,1.5,26.2,807.0,720.59,533.12
2018,9,24,13,15,957.0,83.5,1.6,26.05,788.0,761.12,564.27
2018,9,24,13,30,952.0,83.0,1.7,25.9,769.0,798.37,591.56
2018,9,24,13,45,945.0,82.0,1.8,25.75,742.5,830.13,614.54
2018,9,24,14,0,938.0,81.0,1.9,25.6,716.0,858.23,635.26
2018,9,24,14,15,928.0,80.0,1.9,25.4,683.0,880.07,651.15
2018,9,24,14,30,918.0,79.0,1.9,25.2,650.0,897.99,664.65
2018,9,24,14,45,904.5,77.5,1.95,25.0,610.5,908.29,673.87
2018,9,24,15,0,891.0,76.0,2.0,24.8,571.0,914.57,680.7
2018,9,24,15,15,872.5,73.5,2.0,24.8,526.0,911.04,680.14
2018,9,24,15,30,854.0,71.0,2.0,24.8,481.0,903.55,677.14
2018,9,24,15,45,828.5,68.0,1.95,24.15,432.0,895.77,675.17
2018,9,24,16,0,803.0,65.0,1.9,23.5,383.0,873.55,663.23
2018,9,24,16,15,766.0,61.0,1.9,22.85,331.5,835.6,640.54
2018,9,24,16,30,729.0,57.0,1.9,22.2,280.0,794.51,614.59
2018,9,24,16,45,673.0,52.0,1.9,21.55,228.5,731.67,571.23
2018,9,24,17,0,617.0,47.0,1.9,20.9,177.0,666.75,523.37
2018,9,24,17,15,524.5,40.0,1.9,19.9,129.0,575.77,452.71
2018,9,24,17,30,432.0,33.0,1.9,18.9,81.0,477.81,367.86
2018,9,24,17,45,268.5,22.0,1.85,17.9,46.5,298.86,119.84
2018,9,24,18,0,105.0,11.0,1.8,16.9,12.0,95.5,0.0
2018,9,24,18,15,52.5,5.5,1.8,16.7,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,12.3,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,12.3,3.0,0.0,0.0
2018,9,25,6,15,189.0,16.0,0.5,13.15,29.5,12.59,0.0
2018,9,25,6,30,351.0,28.0,0.5,14.0,56.0,23.41,11.69
2018,9,25,6,45,463.5,35.5,0.5,14.85,101.0,29.68,20.07
2018,9,25,7,0,576.0,43.0,0.5,15.7,146.0,39.28,29.01
2018,9,25,7,15,641.5,48.5,0.4,16.35,197.5,44.34,33.73
2018,9,25,7,30,707.0,54.0,0.3,17.0,249.0,49.49,38.32
2018,9,25,7,45,749.5,58.0,0.25,17.7,301.0,53.21,41.47
2018,9,25,8,0,792.0,62.0,0.2,18.4,353.0,56.95,44.53
2018,9,25,8,15,820.0,65.0,0.25,19.15,402.5,59.71,46.63
2018,9,25,8,30,848.0,68.0,0.3,19.9,452.0,68.86,54.19
2018,9,25,8,45,868.5,70.5,0.35,20.7,498.5,71.7,56.22
2018,9,25,9,0,889.0,73.0,0.4,21.5,545.0,74.41,58.16
2018,9,25,9,15,902.5,75.0,0.45,22.1,585.5,76.53,59.62
2018,9,25,9,30,916.0,77.0,0.5,22.7,626.0,78.54,61.0
2018,9,25,9,45,925.5,79.0,0.55,23.3,661.0,80.34,62.2
2018,9,25,10,0,935.0,81.0,0.6,23.9,696.0,82.04,63.32
2018,9,25,10,15,942.5,82.5,0.65,24.25,724.5,98.77,61.74
2018,9,25,10,30,950.0,84.0,0.7,24.6,753.0,161.27,86.9
2018,9,25,10,45,955.0,84.5,0.8,25.0,774.0,223.23,128.59
2018,9,25,11,0,960.0,85.0,0.9,25.4,795.0,285.13,177.91
2018,9,25,11,15,962.5,86.0,0.95,25.6,808.0,346.39,229.66
2018,9,25,11,30,965.0,87.0,1.0,25.8,821.0,406.84,281.07
2018,9,25,11,45,966.0,87.0,1.05,26.0,826.0,464.88,329.84
2018,9,25,12,0,967.0,87.0,1.1,26.2,831.0,521.41,376.17
2018,9,25,12,15,965.0,87.5,1.2,26.2,827.5,575.09,419.71
2018,9,25,12,30,963.0,88.0,1.3,26.2,824.0,626.53,460.49
2018,9,25,12,45,959.0,88.0,1.4,26.2,812.5,673.86,497.41
2018,9,25,13,0,955.0,88.0,1.5,26.2,801.0,718.35,531.57
2018,9,25,13,15,950.5,87.0,1.55,26.05,782.0,758.52,562.06
2018,9,25,13,30,946.0,86.0,1.6,25.9,763.0,795.44,588.85
2018,9,25,13,45,938.5,85.5,1.65,25.8,736.5,827.16,611.19
2018,9,25,14,0,931.0,85.0,1.7,25.7,710.0,855.24,631.24
2018,9,25,14,15,921.0,83.0,1.7,25.5,676.5,875.85,646.24
2018,9,25,14,30,911.0,81.0,1.7,25.3,643.0,892.48,658.84
2018,9,25,14,45,897.5,79.0,1.7,25.1,603.5,902.06,667.02
2018,9,25,15,0,884.0,77.0,1.7,24.9,564.0,907.61,672.79
2018,9,25,15,15,865.0,74.5,1.7,24.9,519.0,903.54,671.88
2018,9,25,15,30,846.0,72.0,1.7,24.9,474.0,906.17,675.62
2018,9,25,15,45,820.0,68.5,1.7,24.25,425.0,886.52,666.13
2018,9,25,16,0,794.0,65.0,1.7,23.6,376.0,863.12,654.02
2018,9,25,16,15,757.0,61.5,1.75,22.9,325.0,825.86,632.44
2018,9,25,16,30,720.0,58.0,1.8,22.2,274.0,785.45,607.43
2018,9,25,16,45,662.5,52.5,1.85,21.55,222.5,720.65,562.84
2018,9,25,17,0,605.0,47.0,1.9,20.9,171.0,653.81,513.54
2018,9,25,17,15,510.0,39.5,1.95,20.0,123.5,560.79,440.84
2018,9,25,17,30,415.0,32.0,2.0,19.1,76.0,460.58,352.04
2018,9,25,17,45,255.0,21.0,2.0,18.2,43.5,281.86,60.76
2018,9,25,18,0,95.0,10.0,2.0,17.3,11.0,86.18,0.0
2018,9,25,18,15,47.5,5.0,2.0,17.0,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,13.45,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,13.4,3.0,0.0,0.0
2018,9,26,6,15,179.5,16.0,0.15,14.1,28.0,12.59,0.0
2018,9,26,6,30,333.0,28.0,0.2,14.8,53.0,23.4,11.01
2018,9,26,6,45,437.0,36.5,0.2,15.5,96.5,30.38,20.59
2018,9,26,7,0,541.0,45.0,0.2,16.2,140.0,37.53,27.43
2018,9,26,7,15,555.0,56.0,0.25,16.75,181.0,45.9,35.05
2018,9,26,7,30,569.0,67.0,0.3,17.3,222.0,53.92,42.15
2018,9,26,7,45,559.0,81.5,0.35,17.85,259.0,63.86,50.75
2018,9,26,8,0,549.0,96.0,0.4,18.4,296.0,73.27,58.68
2018,9,26,8,15,521.0,118.0,0.4,19.15,329.0,84.72,68.16
2018,9,26,8,30,493.0,140.0,0.4,19.9,362.0,97.2,78.33
2018,9,26,8,45,589.5,131.0,0.45,20.6,423.0,94.05,75.17
2018,9,26,9,0,686.0,122.0,0.5,21.3,484.0,88.61,70.18
2018,9,26,9,15,508.0,175.0,0.5,22.05,454.5,115.31,92.05
2018,9,26,9,30,330.0,228.0,0.5,22.8,425.0,145.52,116.26
2018,9,26,9,45,309.0,256.0,0.5,23.55,448.5,158.72,126.22
2018,9,26,10,0,288.0,284.0,0.5,24.3,472.0,171.25,135.59
2018,9,26,10,15,342.5,280.0,0.5,24.7,513.0,177.24,129.67
2018,9,26,10,30,397.0,276.0,0.5,25.1,554.0,210.3,143.92
2018,9,26,10,45,591.0,214.0,0.55,25.5,641.5,232.59,149.92
2018,9,26,11,0,785.0,152.0,0.6,25.9,729.0,284.83,183.15
2018,9,26,11,15,751.5,171.5,0.65,26.15,731.5,336.82,227.45
2018,9,26,11,30,718.0,191.0,0.7,26.4,734.0,390.33,272.49
2018,9,26,11,45,801.5,155.0,0.7,26.65,765.0,448.21,317.56
2018,9,26,12,0,885.0,119.0,0.7,26.9,796.0,507.58,363.55
2018,9,26,12,15,783.5,159.5,0.8,27.0,757.0,541.62,392.51
2018,9,26,12,30,682.0,200.0,0.9,27.1,718.0,565.28,412.64
2018,9,26,12,45,555.0,249.0,1.0,27.15,667.0,565.72,415.33
2018,9,26,13,0,428.0,298.0,1.1,27.2,616.0,557.73,410.94
2018,9,26,13,15,438.0,285.5,1.2,27.05,603.5,582.69,431.09
2018,9,26,13,30,448.0,273.0,1.3,26.9,591.0,606.21,449.88
2018,9,26,13,45,459.0,258.0,1.4,26.75,573.5,626.6,466.57
2018,9,26,14,0,470.0,243.0,1.5,26.6,556.0,645.11,482.03
2018,9,26,14,15,457.0,233.0,1.6,26.3,525.5,646.4,485.46
2018,9,26,14,30,444.0,223.0,1.7,26.0,495.0,644.57,486.84
2018,9,26,14,45,381.0,221.0,1.8,25.7,443.5,583.11,445.35
2018,9,26,15,0,318.0,219.0,1.9,25.4,392.0,538.41,414.69
2018,9,26,15,15,257.0,208.5,1.9,25.4,341.0,482.54,374.23
2018,9,26,15,30,196.0,198.0,1.9,25.4,290.0,402.49,315.05
2018,9,26,15,45,356.0,153.0,2.05,24.6,298.5,526.14,415.15
2018,9,26,16,0,516.0,108.0,2.2,23.8,307.0,650.13,510.84
2018,9,26,16,15,565.5,88.0,2.25,23.15,278.5,685.35,538.21
2018,9,26,16,30,615.0,68.0,2.3,22.5,250.0,706.28,555.2
2018,9,26,16,45,555.5,60.0,2.3,21.8,200.5,638.25,505.65
2018,9,26,17,0,496.0,52.0,2.3,21.1,151.0,569.08,452.71
2018,9,26,17,15,405.5,42.5,2.3,20.4,108.0,469.97,373.0
2018,9,26,17,30,315.0,33.0,2.3,19.7,65.0,372.77,283.91
2018,9,26,17,45,187.5,20.5,2.25,18.95,36.5,219.42,0.0
2018,9,26,18,0,60.0,8.0,2.2,18.2,8.0,55.59,0.0
2018,9,26,18,15,30.0,4.0,2.15,17.95,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.0,0.95,14.9,1.0,0.0,0.0
2018,9,27,6,0,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,9,27,6,15,96.5,14.0,0.85,15.45,20.5,11.02,0.0
2018,9,27,6,30,178.0,26.0,0.8,16.0,39.0,19.77,7.65
2018,9,27,6,45,133.0,39.0,0.7,16.5,53.0,29.23,19.38
2018,9,27,7,0,88.0,52.0,0.6,17.0,67.0,38.89,28.43
2018,9,27,7,15,236.0,67.5,0.65,17.6,126.5,49.26,37.81
2018,9,27,7,30,384.0,83.0,0.7,18.2,186.0,61.05,48.2
2018,9,27,7,45,364.5,101.5,0.7,18.75,215.0,72.69,58.22
2018,9,27,8,0,345.0,120.0,0.7,19.3,244.0,83.73,67.5
2018,9,27,8,15,387.5,131.5,0.75,19.9,289.5,90.89,73.28
2018,9,27,8,30,430.0,143.0,0.8,20.5,335.0,97.9,78.83
2018,9,27,8,45,429.0,162.5,0.85,21.05,370.5,108.64,87.46
2018,9,27,9,0,428.0,182.0,0.9,21.6,406.0,118.88,95.56
2018,9,27,9,15,530.5,167.5,0.95,22.05,467.0,111.65,89.09
2018,9,27,9,30,633.0,153.0,1.0,22.5,528.0,104.24,82.56
2018,9,27,9,45,461.5,202.5,1.1,22.95,484.5,127.13,101.19
2018,9,27,10,0,290.0,252.0,1.2,23.4,441.0,155.48,123.97
2018,9,27,10,15,219.0,285.0,1.2,23.75,431.0,184.17,137.81
2018,9,27,10,30,148.0,318.0,1.2,24.1,421.0,214.48,157.54
2018,9,27,10,45,163.0,330.5,1.25,24.4,447.0,240.96,175.68
2018,9,27,11,0,178.0,343.0,1.3,24.7,473.0,269.68,196.82
2018,9,27,11,15,324.5,310.5,1.35,24.7,552.5,306.97,221.3
2018,9,27,11,30,471.0,278.0,1.4,24.7,632.0,363.26,262.25
2018,9,27,11,45,558.5,247.5,1.4,24.75,670.0,413.74,301.42
2018,9,27,12,0,646.0,217.0,1.4,24.8,708.0,472.91,347.29
2018,9,27,12,15,587.0,241.0,1.45,24.75,686.0,501.84,371.96
2018,9,27,12,30,528.0,265.0,1.5,24.7,664.0,526.59,392.54
2018,9,27,12,45,481.0,279.0,1.5,24.6,638.5,544.43,407.25
2018,9,27,13,0,434.0,293.0,1.5,24.5,613.0,557.05,417.61
2018,9,27,13,15,447.0,280.5,1.6,24.35,603.0,584.13,439.4
2018,9,27,13,30,460.0,268.0,1.7,24.2,593.0,609.98,460.14
2018,9,27,13,45,490.0,246.0,1.75,24.05,580.5,638.78,483.07
2018,9,27,14,0,520.0,224.0,1.8,23.9,568.0,666.36,505.16
2018,9,27,14,15,478.0,223.0,1.85,23.6,527.0,653.29,497.57
2018,9,27,14,30,436.0,222.0,1.9,23.3,486.0,635.87,487.01
2018,9,27,14,45,370.5,221.0,2.0,23.05,435.5,573.36,443.89
2018,9,27,15,0,305.0,220.0,2.1,22.8,385.0,527.55,411.62
2018,9,27,15,15,314.5,199.0,2.1,22.8,357.0,523.79,411.11
2018,9,27,15,30,324.0,178.0,2.1,22.8,329.0,517.95,408.81
2018,9,27,15,45,253.0,166.0,2.15,21.9,276.0,446.45,356.25
2018,9,27,16,0,182.0,154.0,2.2,21.0,223.0,352.23,284.66
2018,9,27,16,15,216.0,129.0,2.2,20.45,199.5,379.29,308.64
2018,9,27,16,30,250.0,104.0,2.2,19.9,176.0,382.48,313.3
2018,9,27,16,45,224.5,86.0,2.2,19.3,141.5,338.88,278.52
2018,9,27,17,0,199.0,68.0,2.2,18.7,107.0,294.36,241.53
2018,9,27,17,15,153.0,51.0,2.15,18.25,75.5,232.98,188.27
2018,9,27,17,30,107.0,34.0,2.1,17.8,44.0,172.5,129.73
2018,9,27,17,45,61.0,19.0,2.05,17.3,24.0,95.3,0.0
2018,9,27,18,0,15.0,4.0,2.0,16.8,4.0,15.43,0.0
2018,9,27,18,15,7.5,2.0,1.95,16.6,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,28,5,45,4.5,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,28,6,0,9.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,28,6,15,9.0,3.5,0.85,12.95,4.0,2.75,0.0
2018,9,28,6,30,9.0,7.0,0.9,13.3,8.0,5.75,0.0
2018,9,28,6,45,4.5,12.5,0.95,13.65,13.0,9.82,2.83
2018,9,28,7,0,0.0,18.0,1.0,14.0,18.0,13.68,6.49
2018,9,28,7,15,2.0,36.5,1.05,14.35,37.0,27.88,19.31
2018,9,28,7,30,4.0,55.0,1.1,14.7,56.0,42.17,32.14
2018,9,28,7,45,5.0,60.5,1.15,15.0,62.0,46.43,35.9
2018,9,28,8,0,6.0,66.0,1.2,15.3,68.0,50.7,39.58
2018,9,28,8,15,9.5,90.0,1.2,15.65,94.0,68.29,54.89
2018,9,28,8,30,13.0,114.0,1.2,16.0,120.0,85.27,69.42
2018,9,28,8,45,22.5,141.5,1.2,16.35,153.0,100.98,82.64
2018,9,28,9,0,32.0,169.0,1.2,16.7,186.0,118.17,96.95
2018,9,28,9,15,21.5,182.5,1.25,16.9,194.0,132.05,108.36
2018,9,28,9,30,11.0,196.0,1.3,17.1,202.0,141.03,115.55
2018,9,28,9,45,18.0,218.0,1.3,17.35,229.0,155.53,127.3
2018,9,28,10,0,25.0,240.0,1.3,17.6,256.0,169.78,138.72
2018,9,28,10,15,102.5,272.5,1.35,17.65,343.0,172.92,133.69
2018,9,28,10,30,180.0,305.0,1.4,17.7,430.0,210.96,157.88
2018,9,28,10,45,405.0,252.5,1.4,17.8,544.0,224.0,156.9
2018,9,28,11,0,630.0,200.0,1.4,17.9,658.0,274.91,188.72
2018,9,28,11,15,748.0,157.5,1.4,17.85,710.5,324.68,227.65
2018,9,28,11,30,866.0,115.0,1.4,17.8,763.0,389.7,280.43
2018,9,28,11,45,885.5,107.0,1.45,17.8,773.5,444.36,328.0
2018,9,28,12,0,905.0,99.0,1.5,17.8,784.0,499.1,374.81
2018,9,28,12,15,906.0,98.5,1.5,17.8,781.5,550.42,417.78
2018,9,28,12,30,907.0,98.0,1.5,17.8,779.0,599.88,458.11
2018,9,28,12,45,906.5,96.0,1.55,17.8,768.5,645.01,494.57
2018,9,28,13,0,906.0,94.0,1.6,17.8,758.0,687.63,528.4
2018,9,28,13,15,902.0,92.5,1.6,17.75,739.5,725.59,557.94
2018,9,28,13,30,898.0,91.0,1.6,17.7,721.0,760.45,584.25
2018,9,28,13,45,892.0,89.5,1.65,17.65,695.5,790.53,606.27
2018,9,28,14,0,886.0,88.0,1.7,17.6,670.0,817.16,626.02
2018,9,28,14,15,876.0,86.0,1.7,17.45,637.5,836.39,640.54
2018,9,28,14,30,866.0,84.0,1.7,17.3,605.0,851.81,652.67
2018,9,28,14,45,852.0,82.0,1.7,17.15,567.0,859.93,660.0
2018,9,28,15,0,838.0,80.0,1.7,17.0,529.0,874.35,671.92
2018,9,28,15,15,817.5,77.5,1.7,17.0,485.0,868.53,669.58
2018,9,28,15,30,797.0,75.0,1.7,17.0,441.0,858.76,664.8
2018,9,28,15,45,770.5,71.5,1.7,16.45,394.0,838.34,653.88
2018,9,28,16,0,744.0,68.0,1.7,15.9,347.0,814.29,640.12
2018,9,28,16,15,705.5,63.5,1.65,15.5,298.0,774.4,613.43
2018,9,28,16,30,667.0,59.0,1.6,15.1,249.0,731.46,583.34
2018,9,28,16,45,486.5,59.5,1.55,14.7,183.5,571.28,463.51
2018,9,28,17,0,306.0,60.0,1.5,14.3,118.0,399.97,328.93
2018,9,28,17,15,273.5,44.0,1.45,13.9,84.0,348.83,284.03
2018,9,28,17,30,241.0,28.0,1.4,13.5,50.0,302.3,226.75
2018,9,28,17,45,145.0,17.5,1.35,13.1,28.0,135.49,0.0
2018,9,28,18,0,49.0,7.0,1.3,12.7,6.0,5.51,0.0
2018,9,28,18,15,24.5,3.5,1.2,12.55,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,29,5,45,4.0,0.5,1.55,12.65,0.5,0.0,0.0
2018,9,29,6,0,8.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,9,29,6,15,18.0,5.5,1.65,12.95,6.5,4.33,0.0
2018,9,29,6,30,28.0,10.0,1.7,13.2,12.0,7.86,0.0
2018,9,29,6,45,62.0,28.5,1.8,13.45,37.5,21.6,12.92
2018,9,29,7,0,96.0,47.0,1.9,13.7,63.0,34.85,25.17
2018,9,29,7,15,66.5,48.5,1.95,14.0,61.5,37.06,27.47
2018,9,29,7,30,37.0,50.0,2.0,14.3,60.0,38.91,29.24
2018,9,29,7,45,18.5,37.5,2.1,14.6,42.5,29.83,21.12
2018,9,29,8,0,0.0,25.0,2.2,14.9,25.0,19.05,11.42
2018,9,29,8,15,0.0,45.0,2.2,15.3,45.0,34.4,25.03
2018,9,29,8,30,0.0,65.0,2.2,15.7,65.0,49.84,38.53
2018,9,29,8,45,0.0,66.5,2.25,16.05,66.5,51.02,39.37
2018,9,29,9,0,0.0,68.0,2.3,16.4,68.0,52.21,40.21
2018,9,29,9,15,0.0,65.5,2.3,16.7,65.5,50.3,38.38
2018,9,29,9,30,0.0,63.0,2.3,17.0,63.0,48.4,36.58
2018,9,29,9,45,0.0,66.5,2.3,17.25,66.5,51.13,38.81
2018,9,29,10,0,0.0,70.0,2.3,17.5,70.0,53.87,41.04
2018,9,29,10,15,0.0,79.0,2.35,17.65,79.0,60.87,44.73
2018,9,29,10,30,0.0,88.0,2.4,17.8,88.0,67.89,50.37
2018,9,29,10,45,0.5,107.0,2.4,17.9,107.5,82.28,62.0
2018,9,29,11,0,1.0,126.0,2.4,18.0,127.0,96.54,73.44
2018,9,29,11,15,0.5,111.0,2.4,18.05,111.5,85.51,64.44
2018,9,29,11,30,0.0,96.0,2.4,18.1,96.0,74.15,55.18
2018,9,29,11,45,0.0,95.0,2.4,18.1,95.0,73.4,54.57
2018,9,29,12,0,0.0,94.0,2.4,18.1,94.0,72.65,53.95
2018,9,29,12,15,0.5,100.0,2.4,18.1,100.5,77.52,57.91
2018,9,29,12,30,1.0,106.0,2.4,18.1,107.0,82.49,61.97
2018,9,29,12,45,0.5,98.0,2.4,18.05,98.5,76.05,56.78
2018,9,29,13,0,0.0,90.0,2.4,18.0,90.0,69.51,51.5
2018,9,29,13,15,1.5,112.0,2.4,17.9,113.0,87.83,66.54
2018,9,29,13,30,3.0,134.0,2.4,17.8,136.0,106.71,82.02
2018,9,29,13,45,61.0,119.5,2.35,17.7,159.5,156.22,124.09
2018,9,29,14,0,119.0,105.0,2.3,17.6,183.0,203.41,164.19
2018,9,29,14,15,209.0,113.5,2.3,17.45,241.5,311.45,252.89
2018,9,29,14,30,299.0,122.0,2.3,17.3,300.0,408.65,331.41
2018,9,29,14,45,236.0,118.0,2.25,17.15,253.0,360.21,292.87
2018,9,29,15,0,173.0,114.0,2.2,17.0,206.0,285.91,233.96
2018,9,29,15,15,94.5,117.0,2.2,17.0,166.5,206.39,168.48
2018,9,29,15,30,16.0,120.0,2.2,17.0,127.0,112.69,89.25
2018,9,29,15,45,60.5,121.0,2.15,16.7,144.0,170.33,139.35
2018,9,29,16,0,105.0,122.0,2.1,16.4,161.0,237.49,196.41
2018,9,29,16,15,128.5,89.0,2.0,16.1,129.5,221.48,184.89
2018,9,29,16,30,152.0,56.0,1.9,15.8,98.0,219.91,184.95
2018,9,29,16,45,76.0,32.5,1.85,15.55,53.5,117.9,97.36
2018,9,29,17,0,0.0,9.0,1.8,15.3,9.0,6.82,0.12
2018,9,29,17,15,0.0,6.5,1.7,15.0,6.5,4.92,0.0
2018,9,29,17,30,0.0,4.0,1.6,14.7,4.0,3.02,0.0
2018,9,29,17,45,2.5,2.5,1.5,14.45,2.5,4.06,0.0
2018,9,29,18,0,5.0,1.0,1.4,14.2,1.0,0.0,0.0
2018,9,29,18,15,2.5,0.5,1.4,14.05,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
