Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,30,6,15,7.5,10.0,1.0,13.75,10.5,7.87,0.0
2018,9,30,6,30,15.0,20.0,1.0,14.0,21.0,15.29,2.19
2018,9,30,6,45,108.5,38.0,1.0,14.2,55.0,28.3,18.53
2018,9,30,7,0,202.0,56.0,1.0,14.4,89.0,41.51,30.92
2018,9,30,7,15,312.5,65.0,1.0,14.7,136.5,48.29,37.33
2018,9,30,7,30,423.0,74.0,1.0,15.0,184.0,55.48,43.88
2018,9,30,7,45,361.5,101.0,1.0,15.25,208.5,72.42,58.84
2018,9,30,8,0,300.0,128.0,1.0,15.5,233.0,89.88,73.98
2018,9,30,8,15,267.0,144.0,1.0,15.9,247.5,99.04,81.61
2018,9,30,8,30,234.0,160.0,1.0,16.3,262.0,107.72,88.72
2018,9,30,8,45,218.0,185.5,1.05,16.75,288.5,121.59,100.15
2018,9,30,9,0,202.0,211.0,1.1,17.2,315.0,139.96,115.25
2018,9,30,9,15,426.0,177.5,1.1,17.6,418.5,115.31,93.86
2018,9,30,9,30,650.0,144.0,1.1,18.0,522.0,99.57,80.18
2018,9,30,9,45,672.0,144.0,1.15,18.45,554.5,98.59,79.07
2018,9,30,10,0,694.0,144.0,1.2,18.9,587.0,97.79,78.09
2018,9,30,10,15,517.5,208.0,1.25,19.15,546.5,136.44,100.73
2018,9,30,10,30,341.0,272.0,1.3,19.4,506.0,200.81,143.36
2018,9,30,10,45,221.5,299.5,1.35,19.65,453.0,232.85,170.56
2018,9,30,11,0,102.0,327.0,1.4,19.9,400.0,247.82,187.07
2018,9,30,11,15,171.0,299.5,1.45,20.0,425.0,259.49,194.41
2018,9,30,11,30,240.0,272.0,1.5,20.1,450.0,279.64,209.64
2018,9,30,11,45,293.5,264.0,1.5,20.25,482.5,316.59,238.79
2018,9,30,12,0,347.0,256.0,1.5,20.4,515.0,362.52,274.97
2018,9,30,12,15,338.0,276.5,1.5,20.4,528.0,395.5,301.64
2018,9,30,12,30,329.0,297.0,1.5,20.4,541.0,432.08,330.38
2018,9,30,12,45,348.5,288.5,1.5,20.45,543.5,461.29,353.55
2018,9,30,13,0,368.0,280.0,1.5,20.5,546.0,490.84,376.83
2018,9,30,13,15,374.0,279.5,1.5,20.45,544.0,518.41,398.36
2018,9,30,13,30,380.0,279.0,1.5,20.4,542.0,545.35,419.25
2018,9,30,13,45,399.5,261.5,1.45,20.3,528.5,581.15,446.4
2018,9,30,14,0,419.0,244.0,1.4,20.2,515.0,602.01,462.89
2018,9,30,14,15,518.0,202.5,1.35,20.05,520.5,663.24,510.01
2018,9,30,14,30,617.0,161.0,1.3,19.9,526.0,733.89,562.63
2018,9,30,14,45,623.0,145.5,1.25,19.75,493.0,742.37,569.35
2018,9,30,15,0,629.0,130.0,1.2,19.6,460.0,747.49,574.07
2018,9,30,15,15,481.0,141.0,1.2,19.6,380.5,628.65,490.9
2018,9,30,15,30,333.0,152.0,1.2,19.6,301.0,492.73,391.36
2018,9,30,15,45,427.5,125.0,1.15,19.1,294.5,578.83,460.18
2018,9,30,16,0,522.0,98.0,1.1,18.6,288.0,648.37,512.3
2018,9,30,16,15,488.0,87.5,0.95,18.3,244.5,606.39,480.8
2018,9,30,16,30,454.0,77.0,0.8,18.0,201.0,562.06,447.58
2018,9,30,16,45,391.0,66.5,0.7,17.65,157.5,483.14,387.17
2018,9,30,17,0,328.0,56.0,0.6,17.3,114.0,412.93,330.81
2018,9,30,17,15,243.0,42.0,0.45,17.0,77.5,319.08,252.11
2018,9,30,17,30,158.0,28.0,0.3,16.7,41.0,223.51,150.64
2018,9,30,17,45,85.0,15.0,0.2,16.35,21.5,82.64,0.0
2018,9,30,18,0,12.0,2.0,0.1,16.0,2.0,0.0,0.0
2018,9,30,18,15,6.0,1.0,0.15,15.8,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.05,13.2,3.5,2.75,0.0
2018,10,1,6,30,0.0,7.0,1.0,13.4,7.0,5.3,0.0
2018,10,1,6,45,0.0,12.0,0.95,13.6,12.0,9.1,2.12
2018,10,1,7,0,0.0,17.0,0.9,13.8,17.0,12.91,5.78
2018,10,1,7,15,0.0,23.0,0.95,13.95,23.0,17.5,10.03
2018,10,1,7,30,0.0,29.0,1.0,14.1,29.0,22.09,14.24
2018,10,1,7,45,0.0,50.5,1.0,14.25,50.5,38.63,29.08
2018,10,1,8,0,0.0,72.0,1.0,14.4,72.0,55.0,43.58
2018,10,1,8,15,0.0,80.5,1.05,14.65,80.5,61.4,49.07
2018,10,1,8,30,0.0,89.0,1.1,14.9,89.0,67.76,54.45
2018,10,1,8,45,0.0,96.5,1.15,15.2,96.5,73.37,59.11
2018,10,1,9,0,0.0,104.0,1.2,15.5,104.0,78.94,63.69
2018,10,1,9,15,0.0,112.5,1.2,15.7,112.5,85.17,68.83
2018,10,1,9,30,0.0,121.0,1.2,15.9,121.0,91.34,73.89
2018,10,1,9,45,0.5,137.0,1.25,16.1,137.5,102.63,83.31
2018,10,1,10,0,1.0,153.0,1.3,16.3,154.0,113.76,92.52
2018,10,1,10,15,3.5,166.5,1.3,16.55,169.0,123.28,95.79
2018,10,1,10,30,6.0,180.0,1.3,16.8,184.0,133.82,103.82
2018,10,1,10,45,8.5,201.0,1.3,17.0,207.0,149.95,116.34
2018,10,1,11,0,11.0,222.0,1.3,17.2,230.0,166.7,129.34
2018,10,1,11,15,40.5,266.0,1.3,17.35,295.5,203.56,157.28
2018,10,1,11,30,70.0,310.0,1.3,17.5,361.0,249.64,192.49
2018,10,1,11,45,58.0,299.5,1.35,17.65,342.0,246.68,190.72
2018,10,1,12,0,46.0,289.0,1.4,17.8,323.0,241.52,187.24
2018,10,1,12,15,26.5,241.5,1.4,17.8,261.0,202.12,156.96
2018,10,1,12,30,7.0,194.0,1.4,17.8,199.0,154.01,119.22
2018,10,1,12,45,4.5,172.5,1.4,17.85,175.5,136.73,105.64
2018,10,1,13,0,2.0,151.0,1.4,17.9,152.0,118.8,91.35
2018,10,1,13,15,1.0,134.5,1.4,17.8,135.0,105.37,80.68
2018,10,1,13,30,0.0,118.0,1.4,17.7,118.0,91.66,69.7
2018,10,1,13,45,1.5,139.0,1.35,17.65,140.0,110.08,84.83
2018,10,1,14,0,3.0,160.0,1.3,17.6,162.0,129.42,100.63
2018,10,1,14,15,3.5,157.0,1.25,17.5,159.0,128.21,99.87
2018,10,1,14,30,4.0,154.0,1.2,17.4,156.0,127.14,99.29
2018,10,1,14,45,3.0,148.5,1.15,17.25,150.0,122.68,95.93
2018,10,1,15,0,2.0,143.0,1.1,17.1,144.0,118.31,92.65
2018,10,1,15,15,2.0,134.0,1.1,17.1,135.0,111.67,87.49
2018,10,1,15,30,2.0,125.0,1.1,17.1,126.0,105.11,82.39
2018,10,1,15,45,1.5,116.5,0.95,16.8,117.0,98.79,77.46
2018,10,1,16,0,1.0,108.0,0.8,16.5,108.0,92.8,72.75
2018,10,1,16,15,1.0,92.0,0.75,16.3,92.0,79.27,61.62
2018,10,1,16,30,1.0,76.0,0.7,16.1,76.0,65.49,50.09
2018,10,1,16,45,0.5,58.0,0.65,15.95,58.0,48.49,35.58
2018,10,1,17,0,0.0,40.0,0.6,15.8,40.0,30.85,20.38
2018,10,1,17,15,0.5,28.0,0.5,15.7,28.0,21.82,12.36
2018,10,1,17,30,1.0,16.0,0.4,15.6,16.0,13.04,2.99
2018,10,1,17,45,1.0,8.5,0.35,15.45,8.5,7.52,0.0
2018,10,1,18,0,1.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.35,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.8,1.5,1.18,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.9,3.0,2.27,0.0
2018,10,2,6,45,0.0,4.5,1.4,15.05,4.5,3.4,0.0
2018,10,2,7,0,0.0,6.0,1.4,15.2,6.0,4.54,0.0
2018,10,2,7,15,0.0,7.5,1.4,15.5,7.5,5.68,0.0
2018,10,2,7,30,0.0,9.0,1.4,15.8,9.0,6.83,0.45
2018,10,2,7,45,0.0,11.5,1.4,16.05,11.5,8.73,2.17
2018,10,2,8,0,0.0,14.0,1.4,16.3,14.0,10.64,3.86
2018,10,2,8,15,0.0,31.0,1.4,16.9,31.0,23.65,15.38
2018,10,2,8,30,0.0,48.0,1.4,17.5,48.0,36.72,26.78
2018,10,2,8,45,20.5,106.5,1.45,18.05,117.0,78.7,63.1
2018,10,2,9,0,41.0,165.0,1.5,18.6,186.0,115.75,94.39
2018,10,2,9,15,120.5,203.5,1.5,18.95,271.5,134.74,109.95
2018,10,2,9,30,200.0,242.0,1.5,19.3,357.0,156.84,127.95
2018,10,2,9,45,151.0,256.5,1.5,19.7,346.0,163.23,132.7
2018,10,2,10,0,102.0,271.0,1.5,20.1,335.0,177.54,144.0
2018,10,2,10,15,64.5,261.0,1.5,20.4,302.0,173.37,140.11
2018,10,2,10,30,27.0,251.0,1.5,20.7,269.0,173.1,132.4
2018,10,2,10,45,134.5,278.0,1.5,20.95,373.0,206.35,153.23
2018,10,2,11,0,242.0,305.0,1.5,21.2,477.0,255.62,186.88
2018,10,2,11,15,215.5,303.0,1.5,21.4,458.0,273.63,202.77
2018,10,2,11,30,189.0,301.0,1.5,21.6,439.0,282.96,212.03
2018,10,2,11,45,140.0,317.0,1.5,21.75,419.5,292.28,221.21
2018,10,2,12,0,91.0,333.0,1.5,21.9,400.0,293.87,223.64
2018,10,2,12,15,278.0,273.0,1.5,21.95,477.0,362.01,275.57
2018,10,2,12,30,465.0,213.0,1.5,22.0,554.0,446.74,340.51
2018,10,2,12,45,450.5,211.0,1.45,22.05,537.0,466.7,356.61
2018,10,2,13,0,436.0,209.0,1.4,22.1,520.0,483.92,370.65
2018,10,2,13,15,345.5,244.5,1.4,22.05,487.0,466.09,357.91
2018,10,2,13,30,255.0,280.0,1.4,22.0,454.0,454.52,349.03
2018,10,2,13,45,171.0,277.5,1.35,21.95,392.0,389.82,300.81
2018,10,2,14,0,87.0,275.0,1.3,21.9,330.0,316.33,244.81
2018,10,2,14,15,161.0,263.0,1.3,21.7,359.0,391.77,304.87
2018,10,2,14,30,235.0,251.0,1.3,21.5,388.0,453.45,353.43
2018,10,2,14,45,398.0,196.5,1.25,21.35,409.5,588.57,456.54
2018,10,2,15,0,561.0,142.0,1.2,21.2,431.0,696.6,537.18
2018,10,2,15,15,487.0,144.5,1.2,21.2,379.5,636.14,494.08
2018,10,2,15,30,413.0,147.0,1.2,21.2,328.0,582.13,455.9
2018,10,2,15,45,312.5,133.5,1.2,20.55,261.5,458.18,365.83
2018,10,2,16,0,212.0,120.0,1.2,19.9,195.0,355.29,287.46
2018,10,2,16,15,317.0,95.5,1.2,19.5,188.5,448.5,363.65
2018,10,2,16,30,422.0,71.0,1.2,19.1,182.0,513.79,413.91
2018,10,2,16,45,244.0,63.5,1.2,18.65,124.5,344.36,280.29
2018,10,2,17,0,66.0,56.0,1.2,18.2,67.0,139.26,111.1
2018,10,2,17,15,49.5,38.5,1.2,17.85,45.0,104.79,80.58
2018,10,2,17,30,33.0,21.0,1.2,17.5,23.0,62.62,31.71
2018,10,2,17,45,22.0,11.5,1.2,17.1,12.5,27.25,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.2,16.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.3,3.0,2.27,0.0
2018,10,3,6,45,0.0,5.0,0.55,15.4,5.0,3.78,0.0
2018,10,3,7,0,0.0,7.0,0.6,15.5,7.0,5.3,0.0
2018,10,3,7,15,0.0,10.0,0.55,15.65,10.0,7.58,1.11
2018,10,3,7,30,0.0,13.0,0.5,15.8,13.0,9.87,3.2
2018,10,3,7,45,0.0,26.0,0.5,15.95,26.0,19.8,12.11
2018,10,3,8,0,0.0,39.0,0.5,16.1,39.0,29.77,20.98
2018,10,3,8,15,0.0,62.0,0.5,16.3,62.0,47.51,36.6
2018,10,3,8,30,0.0,85.0,0.5,16.5,85.0,64.88,51.64
2018,10,3,8,45,0.0,87.0,0.5,16.75,87.0,66.61,52.89
2018,10,3,9,0,0.0,89.0,0.5,17.0,89.0,68.28,54.12
2018,10,3,9,15,3.5,119.5,0.55,17.3,121.5,90.02,72.56
2018,10,3,9,30,7.0,150.0,0.6,17.6,154.0,111.08,90.11
2018,10,3,9,45,5.0,159.0,0.6,17.85,162.0,117.42,95.09
2018,10,3,10,0,3.0,168.0,0.6,18.1,170.0,123.69,100.03
2018,10,3,10,15,17.5,213.0,0.6,18.35,225.0,153.58,124.56
2018,10,3,10,30,32.0,258.0,0.6,18.6,280.0,177.37,136.16
2018,10,3,10,45,43.0,278.0,0.65,18.8,308.0,197.32,150.67
2018,10,3,11,0,54.0,298.0,0.7,19.0,336.0,219.38,167.11
2018,10,3,11,15,111.5,317.5,0.75,19.1,398.0,253.47,191.55
2018,10,3,11,30,169.0,337.0,0.8,19.2,460.0,299.42,225.73
2018,10,3,11,45,115.5,294.5,0.8,19.3,378.5,266.99,203.17
2018,10,3,12,0,62.0,252.0,0.8,19.4,297.0,221.24,169.66
2018,10,3,12,15,32.0,203.5,0.85,19.4,226.5,175.53,135.01
2018,10,3,12,30,2.0,155.0,0.9,19.4,156.0,120.98,92.23
2018,10,3,12,45,4.0,169.5,0.9,19.4,172.0,134.08,102.87
2018,10,3,13,0,6.0,184.0,0.9,19.4,188.0,147.72,113.77
2018,10,3,13,15,29.0,202.5,0.9,19.4,222.0,188.04,146.14
2018,10,3,13,30,52.0,221.0,0.9,19.4,256.0,224.95,175.6
2018,10,3,13,45,72.5,247.5,0.9,19.35,294.5,270.59,211.57
2018,10,3,14,0,93.0,274.0,0.9,19.3,333.0,320.32,250.28
2018,10,3,14,15,210.0,237.0,0.9,19.25,360.5,404.92,317.86
2018,10,3,14,30,327.0,200.0,0.9,19.2,388.0,495.1,388.08
2018,10,3,14,45,283.5,183.5,0.85,19.15,338.5,452.47,356.15
2018,10,3,15,0,240.0,167.0,0.8,19.1,289.0,406.18,322.08
2018,10,3,15,15,293.0,145.5,0.8,19.1,281.5,437.65,348.96
2018,10,3,15,30,346.0,124.0,0.8,19.1,274.0,492.31,391.87
2018,10,3,15,45,235.0,121.5,0.85,18.8,218.0,370.93,299.21
2018,10,3,16,0,124.0,119.0,0.9,18.5,162.0,252.52,205.42
2018,10,3,16,15,134.0,99.5,0.85,18.2,139.5,242.17,198.77
2018,10,3,16,30,144.0,80.0,0.8,17.9,117.0,249.61,205.06
2018,10,3,16,45,192.5,64.5,0.8,17.65,102.5,276.33,227.03
2018,10,3,17,0,241.0,49.0,0.8,17.4,88.0,323.39,261.95
2018,10,3,17,15,157.0,34.5,0.8,17.05,56.5,231.34,181.25
2018,10,3,17,30,73.0,20.0,0.8,16.7,25.0,107.96,47.64
2018,10,3,17,45,36.5,10.0,0.8,16.35,12.5,37.96,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,4,6,15,4.5,2.5,2.0,13.15,2.5,1.97,0.0
2018,10,4,6,30,9.0,5.0,2.0,13.2,5.0,4.13,0.0
2018,10,4,6,45,4.5,8.0,2.0,13.25,8.0,6.28,0.0
2018,10,4,7,0,0.0,11.0,2.0,13.3,11.0,8.34,1.7
2018,10,4,7,15,0.0,14.5,2.0,13.4,14.5,11.0,4.2
2018,10,4,7,30,0.0,18.0,2.0,13.5,18.0,13.68,6.67
2018,10,4,7,45,0.0,21.5,2.05,13.55,21.5,16.36,9.11
2018,10,4,8,0,0.0,25.0,2.1,13.6,25.0,19.04,11.52
2018,10,4,8,15,0.0,27.5,2.1,13.75,27.5,20.97,13.2
2018,10,4,8,30,0.0,30.0,2.1,13.9,30.0,22.9,14.87
2018,10,4,8,45,0.0,41.5,2.15,14.05,41.5,31.74,22.67
2018,10,4,9,0,0.0,53.0,2.2,14.2,53.0,40.61,30.43
2018,10,4,9,15,0.0,65.0,2.25,14.45,65.0,49.9,38.46
2018,10,4,9,30,0.0,77.0,2.3,14.7,77.0,59.21,46.46
2018,10,4,9,45,0.0,93.0,2.3,14.9,93.0,71.6,57.08
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,83.2,66.92
2018,10,4,10,15,7.0,165.5,2.3,15.25,170.0,122.53,100.46
2018,10,4,10,30,14.0,222.0,2.3,15.4,231.0,161.91,127.13
2018,10,4,10,45,14.5,227.0,2.3,15.55,237.0,168.01,131.58
2018,10,4,11,0,15.0,232.0,2.3,15.7,243.0,174.13,136.29
2018,10,4,11,15,17.5,246.5,2.35,15.95,259.0,187.44,146.71
2018,10,4,11,30,20.0,261.0,2.4,16.2,275.0,201.34,157.63
2018,10,4,11,45,36.0,284.0,2.4,16.4,310.0,226.98,177.64
2018,10,4,12,0,52.0,307.0,2.4,16.6,345.0,257.37,201.47
2018,10,4,12,15,51.5,308.0,2.45,16.85,345.5,265.69,208.15
2018,10,4,12,30,51.0,309.0,2.5,17.1,346.0,273.95,214.81
2018,10,4,12,45,35.0,278.0,2.5,17.35,303.0,246.43,193.34
2018,10,4,13,0,19.0,247.0,2.5,17.6,260.0,207.04,162.29
2018,10,4,13,15,25.5,246.0,2.55,17.7,263.0,223.7,175.93
2018,10,4,13,30,32.0,245.0,2.6,17.8,266.0,232.34,183.15
2018,10,4,13,45,88.5,262.0,2.65,17.9,318.0,296.68,235.55
2018,10,4,14,0,145.0,279.0,2.7,18.0,370.0,383.53,304.61
2018,10,4,14,15,438.0,198.5,2.8,17.95,452.5,589.39,468.85
2018,10,4,14,30,731.0,118.0,2.9,17.9,535.0,778.66,612.67
2018,10,4,14,45,799.0,94.5,2.95,17.9,521.5,826.73,647.48
2018,10,4,15,0,867.0,71.0,3.0,17.9,508.0,866.91,677.75
2018,10,4,15,15,772.5,83.0,3.0,17.9,446.5,822.66,647.59
2018,10,4,15,30,678.0,95.0,3.0,17.9,385.0,769.12,610.87
2018,10,4,15,45,721.5,77.0,3.1,17.5,353.5,793.91,632.53
2018,10,4,16,0,765.0,59.0,3.2,17.1,322.0,809.43,646.54
2018,10,4,16,15,688.5,58.0,3.2,16.7,267.0,739.64,596.29
2018,10,4,16,30,612.0,57.0,3.2,16.3,212.0,675.04,548.18
2018,10,4,16,45,572.5,48.5,3.2,15.9,168.0,625.45,508.51
2018,10,4,17,0,533.0,40.0,3.2,15.5,124.0,574.62,463.95
2018,10,4,17,15,394.0,31.5,3.1,14.9,81.0,437.34,344.04
2018,10,4,17,30,255.0,23.0,3.0,14.3,38.0,282.83,91.41
2018,10,4,17,45,127.5,11.5,2.95,13.75,19.0,113.78,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,5,6,15,91.0,9.5,1.9,10.55,14.0,7.47,0.0
2018,10,5,6,30,182.0,19.0,1.8,11.1,28.0,15.63,0.0
2018,10,5,6,45,196.0,34.0,1.65,11.65,54.0,25.69,15.77
2018,10,5,7,0,210.0,49.0,1.5,12.2,80.0,36.47,26.52
2018,10,5,7,15,294.5,61.5,1.5,12.8,123.0,45.75,35.22
2018,10,5,7,30,379.0,74.0,1.5,13.4,166.0,55.02,43.69
2018,10,5,7,45,392.5,89.5,1.45,14.0,203.0,65.38,52.89
2018,10,5,8,0,406.0,105.0,1.4,14.6,240.0,75.36,61.55
2018,10,5,8,15,439.5,111.5,1.35,15.3,278.0,79.59,64.95
2018,10,5,8,30,473.0,118.0,1.3,16.0,316.0,83.75,68.21
2018,10,5,8,45,652.5,94.5,1.25,16.75,399.5,71.71,57.34
2018,10,5,9,0,832.0,71.0,1.2,17.5,483.0,71.29,56.65
2018,10,5,9,15,847.5,73.0,1.15,18.0,521.5,73.46,58.23
2018,10,5,9,30,863.0,75.0,1.1,18.5,560.0,75.53,59.73
2018,10,5,9,45,874.5,76.0,1.05,18.95,593.0,76.77,60.53
2018,10,5,10,0,886.0,77.0,1.0,19.4,626.0,77.94,61.28
2018,10,5,10,15,830.5,102.5,1.0,19.7,634.5,87.46,69.13
2018,10,5,10,30,775.0,128.0,1.0,20.0,643.0,154.41,92.26
2018,10,5,10,45,566.5,209.5,1.05,20.3,592.0,220.7,146.29
2018,10,5,11,0,358.0,291.0,1.1,20.6,541.0,271.42,194.31
2018,10,5,11,15,535.0,231.5,1.25,20.65,612.0,309.74,220.03
2018,10,5,11,30,712.0,172.0,1.4,20.7,683.0,367.47,263.8
2018,10,5,11,45,791.0,138.5,1.5,20.7,709.5,422.58,309.5
2018,10,5,12,0,870.0,105.0,1.6,20.7,736.0,479.14,356.59
2018,10,5,12,15,823.5,125.5,1.8,20.8,720.0,524.01,395.34
2018,10,5,12,30,777.0,146.0,2.0,20.9,704.0,562.9,428.35
2018,10,5,12,45,831.5,119.0,2.2,21.0,707.5,614.55,470.42
2018,10,5,13,0,886.0,92.0,2.4,21.1,711.0,662.01,509.18
2018,10,5,13,15,893.0,85.5,2.55,20.9,695.0,701.19,541.32
2018,10,5,13,30,900.0,79.0,2.7,20.7,679.0,737.74,570.97
2018,10,5,13,45,879.0,82.5,2.85,20.55,649.5,761.05,589.29
2018,10,5,14,0,858.0,86.0,3.0,20.4,620.0,780.21,604.93
2018,10,5,14,15,825.0,90.5,3.15,20.15,581.5,795.3,618.12
2018,10,5,14,30,792.0,95.0,3.3,19.9,543.0,797.91,622.6
2018,10,5,14,45,809.5,82.5,3.5,19.65,513.0,819.68,641.35
2018,10,5,15,0,827.0,70.0,3.7,19.4,483.0,828.2,650.62
2018,10,5,15,15,805.5,67.5,3.7,19.4,439.5,830.54,654.03
2018,10,5,15,30,784.0,65.0,3.7,19.4,396.0,819.47,647.78
2018,10,5,15,45,753.5,61.5,3.9,18.55,349.5,795.23,634.76
2018,10,5,16,0,723.0,58.0,4.1,17.7,303.0,767.53,618.44
2018,10,5,16,15,679.5,54.0,4.1,17.3,255.0,724.16,587.32
2018,10,5,16,30,636.0,50.0,4.1,16.9,207.0,678.05,552.31
2018,10,5,16,45,565.5,44.0,4.15,16.45,160.0,610.86,498.53
2018,10,5,17,0,495.0,38.0,4.2,16.0,113.0,536.84,435.46
2018,10,5,17,15,365.5,29.5,4.2,15.6,73.5,409.27,320.03
2018,10,5,17,30,236.0,21.0,4.2,15.2,34.0,261.15,25.74
2018,10,5,17,45,118.0,10.5,4.15,14.8,17.0,104.84,0.0
2018,10,5,18,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,6,15,56.5,9.0,2.5,12.4,11.5,7.08,0.0
2018,10,6,6,30,113.0,18.0,2.6,12.9,23.0,13.67,0.0
2018,10,6,6,45,300.5,28.0,2.75,13.35,65.5,23.02,13.2
2018,10,6,7,0,488.0,38.0,2.9,13.8,108.0,31.76,22.14
2018,10,6,7,15,599.5,41.0,2.95,14.3,161.0,37.7,27.83
2018,10,6,7,30,711.0,44.0,3.0,14.8,214.0,41.32,31.25
2018,10,6,7,45,756.5,47.0,3.1,15.25,264.5,44.51,34.12
2018,10,6,8,0,802.0,50.0,3.2,15.7,315.0,52.54,41.16
2018,10,6,8,15,831.0,52.5,3.25,16.2,363.0,55.92,43.97
2018,10,6,8,30,860.0,55.0,3.3,16.7,411.0,59.21,46.64
2018,10,6,8,45,880.0,56.5,3.4,17.25,455.5,61.53,48.42
2018,10,6,9,0,900.0,58.0,3.5,17.8,500.0,63.78,50.11
2018,10,6,9,15,911.5,61.0,3.5,18.2,539.5,66.78,52.48
2018,10,6,9,30,923.0,64.0,3.5,18.6,579.0,69.65,54.72
2018,10,6,9,45,929.5,67.0,3.5,19.0,612.5,72.27,56.74
2018,10,6,10,0,936.0,70.0,3.5,19.4,646.0,74.76,58.65
2018,10,6,10,15,943.0,71.0,3.45,19.7,672.5,79.11,62.17
2018,10,6,10,30,950.0,72.0,3.4,20.0,699.0,140.69,75.95
2018,10,6,10,45,955.0,73.0,3.35,20.25,719.0,202.35,116.46
2018,10,6,11,0,960.0,74.0,3.3,20.5,739.0,263.91,166.41
2018,10,6,11,15,962.5,74.0,3.25,20.75,750.5,323.69,218.9
2018,10,6,11,30,965.0,74.0,3.2,21.0,762.0,382.54,271.5
2018,10,6,11,45,965.5,73.5,3.2,21.2,765.5,439.04,321.84
2018,10,6,12,0,966.0,73.0,3.2,21.4,769.0,493.87,369.72
2018,10,6,12,15,964.0,73.5,3.25,21.55,765.0,546.47,414.74
2018,10,6,12,30,962.0,74.0,3.3,21.7,761.0,596.78,456.75
2018,10,6,12,45,958.0,74.0,3.3,21.85,748.5,642.96,494.45
2018,10,6,13,0,954.0,74.0,3.3,22.0,736.0,686.25,529.06
2018,10,6,13,15,948.0,73.5,3.4,22.05,716.0,724.65,559.99
2018,10,6,13,30,942.0,73.0,3.5,22.1,696.0,759.7,587.43
2018,10,6,13,45,933.0,72.5,3.6,22.15,669.0,789.04,609.31
2018,10,6,14,0,924.0,72.0,3.7,22.2,642.0,814.66,628.7
2018,10,6,14,15,912.5,70.5,3.85,22.1,608.0,833.32,643.95
2018,10,6,14,30,901.0,69.0,4.0,22.0,574.0,848.03,656.63
2018,10,6,14,45,884.5,68.0,4.1,21.9,534.5,855.15,663.9
2018,10,6,15,0,868.0,67.0,4.2,21.8,495.0,858.31,668.55
2018,10,6,15,15,846.5,64.5,4.2,21.8,450.5,851.22,665.27
2018,10,6,15,30,825.0,62.0,4.2,21.8,406.0,840.31,659.27
2018,10,6,15,45,793.5,59.0,4.3,21.25,358.0,826.01,652.43
2018,10,6,16,0,762.0,56.0,4.4,20.7,310.0,798.19,635.17
2018,10,6,16,15,715.0,52.5,4.45,20.0,260.5,752.34,603.63
2018,10,6,16,30,668.0,49.0,4.5,19.3,211.0,703.62,567.81
2018,10,6,16,45,591.5,44.0,4.5,18.55,162.5,624.07,505.22
2018,10,6,17,0,515.0,39.0,4.5,17.8,114.0,554.39,445.71
2018,10,6,17,15,377.0,30.0,4.5,17.2,73.5,418.67,321.14
2018,10,6,17,30,239.0,21.0,4.5,16.6,33.0,258.55,0.0
2018,10,6,17,45,119.5,10.5,4.5,16.0,16.5,105.72,0.0
2018,10,6,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,15,100.5,9.0,2.35,13.85,13.5,7.08,0.0
2018,10,7,6,30,201.0,18.0,2.4,14.2,27.0,14.16,0.0
2018,10,7,6,45,374.5,26.0,2.45,14.55,69.0,21.68,11.79
2018,10,7,7,0,548.0,34.0,2.5,14.9,111.0,31.36,21.64
2018,10,7,7,15,622.0,39.0,2.5,15.3,159.5,36.18,26.35
2018,10,7,7,30,696.0,44.0,2.5,15.7,208.0,41.15,30.97
2018,10,7,7,45,741.0,47.5,2.55,16.1,258.0,44.69,34.16
2018,10,7,8,0,786.0,51.0,2.6,16.5,308.0,48.29,37.28
2018,10,7,8,15,816.5,53.5,2.55,17.0,356.0,56.32,44.19
2018,10,7,8,30,847.0,56.0,2.5,17.5,404.0,59.61,46.85
2018,10,7,8,45,868.0,58.0,2.5,17.95,448.5,62.28,48.95
2018,10,7,9,0,889.0,60.0,2.5,18.4,493.0,64.86,50.95
2018,10,7,9,15,904.5,61.5,2.45,18.9,533.0,66.9,52.44
2018,10,7,9,30,920.0,63.0,2.4,19.4,573.0,68.84,53.86
2018,10,7,9,45,931.0,64.0,2.4,19.9,606.5,70.26,54.83
2018,10,7,10,0,942.0,65.0,2.4,20.4,640.0,71.6,55.74
2018,10,7,10,15,949.0,65.5,2.35,20.8,666.5,74.47,57.97
2018,10,7,10,30,956.0,66.0,2.3,21.2,693.0,135.88,71.83
2018,10,7,10,45,961.0,66.5,2.3,21.6,712.5,197.33,111.49
2018,10,7,11,0,966.0,67.0,2.3,22.0,732.0,258.64,160.61
2018,10,7,11,15,967.5,67.0,2.3,22.25,743.0,318.24,212.46
2018,10,7,11,30,969.0,67.0,2.3,22.5,754.0,376.77,264.31
2018,10,7,11,45,969.0,67.5,2.3,22.8,757.5,433.85,314.36
2018,10,7,12,0,969.0,68.0,2.3,23.1,761.0,489.25,361.86
2018,10,7,12,15,966.0,68.5,2.4,23.25,756.5,541.3,405.99
2018,10,7,12,30,963.0,69.0,2.5,23.4,752.0,590.94,447.1
2018,10,7,12,45,958.0,70.0,2.55,23.55,740.0,637.3,484.53
2018,10,7,13,0,953.0,71.0,2.6,23.7,728.0,680.75,518.92
2018,10,7,13,15,946.5,70.5,2.65,23.7,707.5,718.6,548.93
2018,10,7,13,30,940.0,70.0,2.7,23.7,687.0,753.06,575.45
2018,10,7,13,45,931.0,69.5,2.8,23.7,660.0,782.17,597.03
2018,10,7,14,0,922.0,69.0,2.9,23.7,633.0,807.56,616.17
2018,10,7,14,15,910.0,67.5,2.9,23.6,599.0,825.59,630.0
2018,10,7,14,30,898.0,66.0,2.9,23.5,565.0,839.66,641.28
2018,10,7,14,45,881.5,64.5,2.95,23.4,525.5,845.95,647.67
2018,10,7,15,0,865.0,63.0,3.0,23.3,486.0,848.26,651.48
2018,10,7,15,15,843.5,61.0,3.0,23.3,442.0,841.62,648.58
2018,10,7,15,30,822.0,59.0,3.0,23.3,398.0,831.23,643.05
2018,10,7,15,45,789.0,56.5,3.0,22.7,350.0,816.18,635.49
2018,10,7,16,0,756.0,54.0,3.0,22.1,302.0,787.74,617.76
2018,10,7,16,15,707.5,50.5,3.05,21.25,252.5,740.67,586.17
2018,10,7,16,30,659.0,47.0,3.1,20.4,203.0,690.86,550.36
2018,10,7,16,45,583.0,41.0,3.1,19.55,155.0,611.06,488.61
2018,10,7,17,0,507.0,35.0,3.1,18.7,107.0,530.04,421.22
2018,10,7,17,15,361.0,27.0,3.1,18.2,67.5,400.57,299.02
2018,10,7,17,30,215.0,19.0,3.1,17.7,28.0,233.36,0.0
2018,10,7,17,45,107.5,9.5,3.15,17.2,14.0,7.47,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,8,6,15,122.0,9.0,3.25,15.5,14.0,0.0,0.0
2018,10,8,6,30,244.0,18.0,3.3,15.8,28.0,14.16,0.0
2018,10,8,6,45,396.5,25.5,3.35,16.15,68.0,23.26,12.63
2018,10,8,7,0,549.0,33.0,3.4,16.5,108.0,30.49,20.67
2018,10,8,7,15,622.5,37.5,3.3,16.95,156.0,34.9,25.01
2018,10,8,7,30,696.0,42.0,3.2,17.4,204.0,39.49,29.26
2018,10,8,7,45,741.0,45.5,3.1,17.8,253.5,43.08,32.49
2018,10,8,8,0,786.0,49.0,3.0,18.2,303.0,51.4,39.74
2018,10,8,8,15,815.0,51.5,2.95,18.65,350.5,54.76,42.53
2018,10,8,8,30,844.0,54.0,2.9,19.1,398.0,58.04,45.19
2018,10,8,8,45,864.0,56.5,2.85,19.55,442.0,61.06,47.59
2018,10,8,9,0,884.0,59.0,2.8,20.0,486.0,63.99,49.87
2018,10,8,9,15,898.5,60.5,2.75,20.45,525.0,66.0,51.36
2018,10,8,9,30,913.0,62.0,2.7,20.9,564.0,67.93,52.77
2018,10,8,9,45,923.5,62.5,2.65,21.3,597.0,69.01,53.47
2018,10,8,10,0,934.0,63.0,2.6,21.7,630.0,70.02,54.12
2018,10,8,10,15,941.0,64.0,2.5,22.05,656.5,71.96,55.58
2018,10,8,10,30,948.0,65.0,2.4,22.4,683.0,133.13,69.97
2018,10,8,10,45,952.0,65.5,2.35,22.75,701.5,193.87,108.76
2018,10,8,11,0,956.0,66.0,2.3,23.1,720.0,254.34,156.96
2018,10,8,11,15,958.5,66.0,2.3,23.3,731.5,313.54,208.21
2018,10,8,11,30,961.0,66.0,2.3,23.5,743.0,371.79,259.64
2018,10,8,11,45,961.0,66.5,2.25,23.7,746.5,428.32,309.14
2018,10,8,12,0,961.0,67.0,2.2,23.9,750.0,483.2,356.09
2018,10,8,12,15,958.5,68.0,2.25,24.0,746.0,535.42,400.11
2018,10,8,12,30,956.0,69.0,2.3,24.1,742.0,585.34,441.16
2018,10,8,12,45,950.0,70.5,2.35,24.2,730.0,631.2,478.15
2018,10,8,13,0,944.0,72.0,2.4,24.3,718.0,674.11,512.09
2018,10,8,13,15,938.5,71.0,2.45,24.25,698.0,711.72,541.94
2018,10,8,13,30,933.0,70.0,2.5,24.2,678.0,746.01,568.5
2018,10,8,13,45,924.5,69.5,2.6,24.15,651.5,775.18,590.19
2018,10,8,14,0,916.0,69.0,2.7,24.1,625.0,800.7,609.5
2018,10,8,14,15,904.5,68.0,2.75,24.0,591.5,819.52,624.14
2018,10,8,14,30,893.0,67.0,2.8,23.9,558.0,834.45,636.31
2018,10,8,14,45,877.0,65.5,2.85,23.75,519.0,841.09,643.05
2018,10,8,15,0,861.0,64.0,2.9,23.6,480.0,843.78,647.25
2018,10,8,15,15,839.0,61.5,2.9,23.6,436.0,836.03,643.54
2018,10,8,15,30,817.0,59.0,2.9,23.6,392.0,824.51,637.2
2018,10,8,15,45,784.5,56.0,2.95,22.9,344.0,809.16,629.92
2018,10,8,16,0,752.0,53.0,3.0,22.2,296.0,780.49,612.44
2018,10,8,16,15,702.5,50.0,3.05,21.4,247.0,733.34,580.45
2018,10,8,16,30,653.0,47.0,3.1,20.6,198.0,683.38,544.13
2018,10,8,16,45,573.0,41.5,3.1,19.8,150.5,600.77,479.81
2018,10,8,17,0,493.0,36.0,3.1,19.0,103.0,528.19,418.12
2018,10,8,17,15,344.5,27.0,3.15,18.4,64.5,385.61,280.6
2018,10,8,17,30,196.0,18.0,3.2,17.8,26.0,176.81,0.0
2018,10,8,17,45,98.0,9.0,3.25,17.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,9,6,15,105.0,8.5,0.75,13.05,12.5,0.0,0.0
2018,10,9,6,30,210.0,17.0,0.8,13.6,25.0,13.38,0.0
2018,10,9,6,45,360.0,25.5,0.85,14.15,63.5,21.25,10.87
2018,10,9,7,0,510.0,34.0,0.9,14.7,102.0,31.16,21.43
2018,10,9,7,15,587.0,39.0,0.85,15.25,149.0,35.9,26.1
2018,10,9,7,30,664.0,44.0,0.8,15.8,196.0,40.81,30.68
2018,10,9,7,45,693.0,50.0,0.75,16.4,241.5,46.1,35.4
2018,10,9,8,0,722.0,56.0,0.7,17.0,287.0,51.27,39.87
2018,10,9,8,15,772.0,56.5,0.65,17.65,338.0,52.46,40.73
2018,10,9,8,30,822.0,57.0,0.6,18.3,389.0,59.72,46.83
2018,10,9,8,45,844.5,59.0,0.5,19.0,433.0,62.38,48.85
2018,10,9,9,0,867.0,61.0,0.4,19.7,477.0,64.96,50.76
2018,10,9,9,15,858.5,70.0,0.45,20.15,510.0,71.49,56.1
2018,10,9,9,30,850.0,79.0,0.5,20.6,543.0,77.61,61.03
2018,10,9,9,45,870.0,78.0,0.55,21.05,578.0,77.77,60.89
2018,10,9,10,0,890.0,77.0,0.6,21.5,613.0,77.9,60.76
2018,10,9,10,15,753.5,126.0,0.8,21.75,593.5,89.23,70.1
2018,10,9,10,30,617.0,175.0,1.0,22.0,574.0,159.54,102.03
2018,10,9,10,45,521.0,212.0,1.2,22.25,556.0,212.56,141.2
2018,10,9,11,0,425.0,249.0,1.4,22.5,538.0,254.89,178.14
2018,10,9,11,15,565.0,206.5,1.6,22.45,597.5,298.34,209.4
2018,10,9,11,30,705.0,164.0,1.8,22.4,657.0,355.38,253.78
2018,10,9,11,45,829.5,117.5,2.0,22.4,701.0,415.97,303.01
2018,10,9,12,0,954.0,71.0,2.2,22.4,745.0,481.9,357.22
2018,10,9,12,15,849.5,111.0,2.35,22.2,708.5,518.73,391.11
2018,10,9,12,30,745.0,151.0,2.5,22.0,672.0,544.98,415.34
2018,10,9,12,45,734.0,151.5,2.6,21.85,657.5,581.35,445.94
2018,10,9,13,0,723.0,152.0,2.7,21.7,643.0,614.72,473.63
2018,10,9,13,15,781.5,127.0,2.75,21.45,644.0,664.84,513.98
2018,10,9,13,30,840.0,102.0,2.8,21.2,645.0,717.27,555.61
2018,10,9,13,45,868.5,89.0,2.85,20.9,630.5,752.24,583.21
2018,10,9,14,0,897.0,76.0,2.9,20.6,616.0,791.63,612.98
2018,10,9,14,15,886.0,75.0,2.9,20.35,583.5,810.52,627.88
2018,10,9,14,30,875.0,74.0,2.9,20.1,551.0,825.64,640.44
2018,10,9,14,45,859.5,71.5,2.95,19.8,512.0,831.35,646.97
2018,10,9,15,0,844.0,69.0,3.0,19.5,473.0,833.13,650.92
2018,10,9,15,15,820.5,67.0,3.0,19.5,429.0,834.37,653.55
2018,10,9,15,30,797.0,65.0,3.0,19.5,385.0,822.32,646.59
2018,10,9,15,45,764.5,62.0,3.1,18.8,338.0,797.13,632.21
2018,10,9,16,0,732.0,59.0,3.2,18.1,291.0,768.37,614.42
2018,10,9,16,15,677.5,55.5,3.25,17.6,242.0,715.86,576.79
2018,10,9,16,30,623.0,52.0,3.3,17.1,193.0,668.91,541.07
2018,10,9,16,45,476.0,47.0,3.3,16.55,139.0,529.83,431.2
2018,10,9,17,0,329.0,42.0,3.3,16.0,85.0,390.73,315.81
2018,10,9,17,15,244.5,30.0,3.35,15.4,54.5,297.53,212.48
2018,10,9,17,30,160.0,18.0,3.4,14.8,24.0,146.43,0.0
2018,10,9,17,45,80.0,9.0,3.4,14.2,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
