Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,31.0,4.0,0.8,11.1,5.0,0.0,0.0
2018,10,10,6,30,62.0,8.0,0.7,11.6,10.0,6.29,0.0
2018,10,10,6,45,31.0,14.5,0.65,12.1,15.5,11.6,3.2
2018,10,10,7,0,0.0,21.0,0.6,12.6,21.0,15.99,8.35
2018,10,10,7,15,0.0,32.0,0.6,13.15,32.0,24.42,16.15
2018,10,10,7,30,0.0,43.0,0.6,13.7,43.0,32.87,23.88
2018,10,10,7,45,0.0,68.0,0.6,14.2,68.0,51.27,40.36
2018,10,10,8,0,0.0,93.0,0.6,14.7,93.0,68.78,55.76
2018,10,10,8,15,22.5,122.5,0.6,15.35,131.5,86.93,71.39
2018,10,10,8,30,45.0,152.0,0.6,16.0,170.0,105.46,87.04
2018,10,10,8,45,60.0,176.0,0.6,16.6,203.0,120.31,99.26
2018,10,10,9,0,75.0,200.0,0.6,17.2,236.0,134.79,110.97
2018,10,10,9,15,140.0,213.5,0.65,17.65,287.0,139.81,114.68
2018,10,10,9,30,205.0,227.0,0.7,18.1,338.0,148.83,121.75
2018,10,10,9,45,465.0,179.0,0.7,18.55,451.5,116.24,93.96
2018,10,10,10,0,725.0,131.0,0.7,19.0,565.0,92.57,73.77
2018,10,10,10,15,738.5,132.5,0.75,19.3,591.5,92.87,73.86
2018,10,10,10,30,752.0,134.0,0.8,19.6,618.0,144.51,86.85
2018,10,10,10,45,693.0,160.5,0.85,19.85,616.5,204.83,129.09
2018,10,10,11,0,634.0,187.0,0.9,20.1,615.0,258.96,173.95
2018,10,10,11,15,736.5,152.5,1.0,20.25,658.0,306.81,210.89
2018,10,10,11,30,839.0,118.0,1.1,20.4,701.0,366.57,259.2
2018,10,10,11,45,889.0,98.5,1.2,20.55,719.5,423.45,307.37
2018,10,10,12,0,939.0,79.0,1.3,20.7,738.0,480.49,355.41
2018,10,10,12,15,937.0,80.0,1.45,20.7,734.0,532.05,399.41
2018,10,10,12,30,935.0,81.0,1.6,20.7,730.0,581.41,440.71
2018,10,10,12,45,929.5,81.5,1.7,20.7,717.5,625.87,477.24
2018,10,10,13,0,924.0,82.0,1.8,20.7,705.0,667.42,510.88
2018,10,10,13,15,917.5,81.0,1.9,20.6,685.0,703.76,540.41
2018,10,10,13,30,911.0,80.0,2.0,20.5,665.0,736.76,567.18
2018,10,10,13,45,902.0,79.0,2.1,20.4,638.0,764.49,588.37
2018,10,10,14,0,893.0,78.0,2.2,20.3,611.0,788.58,607.05
2018,10,10,14,15,880.0,77.0,2.2,20.1,577.5,805.79,620.58
2018,10,10,14,30,867.0,76.0,2.2,19.9,544.0,819.14,631.62
2018,10,10,14,45,849.0,74.0,2.25,19.75,504.5,823.23,636.67
2018,10,10,15,0,831.0,72.0,2.3,19.6,465.0,832.78,645.77
2018,10,10,15,15,806.5,69.5,2.3,19.6,421.0,822.99,640.49
2018,10,10,15,30,782.0,67.0,2.3,19.6,377.0,809.27,632.49
2018,10,10,15,45,746.5,63.5,2.3,18.9,329.5,780.68,615.17
2018,10,10,16,0,711.0,60.0,2.3,18.2,282.0,748.53,594.5
2018,10,10,16,15,656.5,55.5,2.25,17.6,233.0,694.85,555.98
2018,10,10,16,30,602.0,51.0,2.2,17.0,184.0,646.98,519.54
2018,10,10,16,45,514.5,44.5,2.2,16.35,138.0,558.86,449.7
2018,10,10,17,0,427.0,38.0,2.2,15.7,92.0,470.34,374.08
2018,10,10,17,15,277.5,26.5,2.15,15.15,55.5,318.62,214.42
2018,10,10,17,30,128.0,15.0,2.1,14.6,19.0,117.21,0.0
2018,10,10,17,45,64.0,7.5,2.05,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.45,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,10.8,2.0,1.57,0.0
2018,10,11,6,45,0.0,6.0,0.65,11.15,6.0,4.54,0.0
2018,10,11,7,0,0.0,10.0,0.7,11.5,10.0,7.58,1.0
2018,10,11,7,15,0.0,15.0,0.65,12.05,15.0,11.39,4.56
2018,10,11,7,30,0.0,20.0,0.6,12.6,20.0,15.2,8.09
2018,10,11,7,45,0.0,32.0,0.6,13.1,32.0,24.39,16.43
2018,10,11,8,0,0.0,44.0,0.6,13.6,44.0,33.62,24.69
2018,10,11,8,15,0.0,67.5,0.65,14.2,67.5,51.77,40.76
2018,10,11,8,30,0.0,91.0,0.7,14.8,91.0,68.76,55.51
2018,10,11,8,45,0.0,103.5,0.7,15.4,103.5,77.81,63.09
2018,10,11,9,0,0.0,116.0,0.7,16.0,116.0,86.78,70.52
2018,10,11,9,15,0.0,119.0,0.7,16.4,119.0,89.26,72.32
2018,10,11,9,30,0.0,122.0,0.7,16.8,122.0,91.66,74.07
2018,10,11,9,45,2.0,145.5,0.75,17.25,146.5,107.94,87.62
2018,10,11,10,0,4.0,169.0,0.8,17.7,171.0,123.85,100.68
2018,10,11,10,15,16.5,204.0,0.8,18.05,214.5,146.87,119.56
2018,10,11,10,30,29.0,239.0,0.8,18.4,258.0,164.97,127.24
2018,10,11,10,45,147.5,256.0,0.8,18.75,355.0,193.39,143.8
2018,10,11,11,0,266.0,273.0,0.8,19.1,452.0,238.67,173.81
2018,10,11,11,15,570.0,188.0,0.8,19.3,579.5,286.78,201.65
2018,10,11,11,30,874.0,103.0,0.8,19.5,707.0,367.46,258.97
2018,10,11,11,45,899.0,94.5,0.8,19.7,718.5,422.56,305.79
2018,10,11,12,0,924.0,86.0,0.8,19.9,730.0,478.15,352.23
2018,10,11,12,15,924.0,85.5,0.85,20.0,726.0,528.76,394.49
2018,10,11,12,30,924.0,85.0,0.9,20.1,722.0,577.29,434.05
2018,10,11,12,45,921.5,84.0,0.95,20.2,710.0,621.64,469.59
2018,10,11,13,0,919.0,83.0,1.0,20.3,698.0,663.28,502.34
2018,10,11,13,15,913.5,82.0,1.05,20.3,678.5,700.05,531.2
2018,10,11,13,30,908.0,81.0,1.1,20.3,659.0,733.58,557.35
2018,10,11,13,45,899.5,80.0,1.2,20.3,632.5,761.57,578.52
2018,10,11,14,0,891.0,79.0,1.3,20.3,606.0,785.95,597.12
2018,10,11,14,15,879.0,77.0,1.5,20.2,572.5,802.75,612.06
2018,10,11,14,30,867.0,75.0,1.7,20.1,539.0,815.69,624.49
2018,10,11,14,45,850.0,72.5,1.85,19.95,499.5,819.97,630.67
2018,10,11,15,0,833.0,70.0,2.0,19.8,460.0,829.62,640.76
2018,10,11,15,15,808.5,67.5,2.0,19.8,416.0,819.83,635.49
2018,10,11,15,30,784.0,65.0,2.0,19.8,372.0,806.13,627.53
2018,10,11,15,45,750.0,61.5,2.3,19.15,325.0,778.93,613.49
2018,10,11,16,0,716.0,58.0,2.6,18.5,278.0,748.22,595.57
2018,10,11,16,15,664.5,53.0,2.65,17.7,229.5,696.77,559.32
2018,10,11,16,30,613.0,48.0,2.7,16.9,181.0,642.56,518.46
2018,10,11,16,45,527.5,41.0,2.8,16.1,134.5,563.79,455.4
2018,10,11,17,0,442.0,34.0,2.9,15.3,88.0,477.33,380.0
2018,10,11,17,15,290.0,24.0,2.9,14.75,52.5,322.45,201.38
2018,10,11,17,30,138.0,14.0,2.9,14.2,17.0,124.23,0.0
2018,10,11,17,45,69.0,7.0,2.9,13.6,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.3,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.7,19.0,11.8,0.0
2018,10,12,6,45,323.0,24.5,1.4,13.1,56.5,20.38,8.61
2018,10,12,7,0,485.0,34.0,1.4,13.5,94.0,28.6,19.09
2018,10,12,7,15,569.5,40.0,1.4,14.15,141.5,36.65,26.78
2018,10,12,7,30,654.0,46.0,1.4,14.8,189.0,42.38,32.12
2018,10,12,7,45,705.5,51.0,1.35,15.4,239.0,47.04,36.34
2018,10,12,8,0,757.0,56.0,1.3,16.0,289.0,51.72,40.43
2018,10,12,8,15,791.0,58.5,1.2,16.8,337.0,54.24,42.45
2018,10,12,8,30,825.0,61.0,1.1,17.6,385.0,56.79,44.44
2018,10,12,8,45,848.5,63.5,0.95,18.35,429.5,65.35,51.61
2018,10,12,9,0,872.0,66.0,0.8,19.1,474.0,68.27,53.8
2018,10,12,9,15,890.5,67.0,0.7,19.75,514.0,69.98,54.96
2018,10,12,9,30,909.0,68.0,0.6,20.4,554.0,71.61,56.04
2018,10,12,9,45,922.5,69.0,0.5,21.05,588.0,73.05,56.97
2018,10,12,10,0,936.0,70.0,0.4,21.7,622.0,74.43,57.84
2018,10,12,10,15,944.5,70.5,0.45,22.0,649.0,75.29,58.38
2018,10,12,10,30,953.0,71.0,0.5,22.3,676.0,131.99,70.38
2018,10,12,10,45,959.0,72.0,0.55,22.65,696.0,193.65,107.93
2018,10,12,11,0,965.0,73.0,0.6,23.0,716.0,255.29,155.52
2018,10,12,11,15,968.0,73.5,0.8,23.15,728.0,315.51,206.74
2018,10,12,11,30,971.0,74.0,1.0,23.3,740.0,374.84,258.54
2018,10,12,11,45,972.0,74.0,1.2,23.4,743.5,431.88,308.46
2018,10,12,12,0,973.0,74.0,1.4,23.5,747.0,487.32,356.28
2018,10,12,12,15,971.5,74.0,1.55,23.55,742.5,539.72,400.63
2018,10,12,12,30,970.0,74.0,1.7,23.6,738.0,589.81,442.17
2018,10,12,12,45,967.0,73.0,1.85,23.6,725.5,635.58,479.75
2018,10,12,13,0,964.0,72.0,2.0,23.6,713.0,678.47,514.49
2018,10,12,13,15,958.5,71.5,2.05,23.55,693.0,717.17,545.1
2018,10,12,13,30,953.0,71.0,2.1,23.5,673.0,752.53,572.79
2018,10,12,13,45,945.0,69.0,2.15,23.45,645.0,780.94,593.58
2018,10,12,14,0,937.0,67.0,2.2,23.4,617.0,805.56,611.91
2018,10,12,14,15,925.5,66.0,2.25,23.3,583.0,824.74,626.79
2018,10,12,14,30,914.0,65.0,2.3,23.2,549.0,839.98,639.17
2018,10,12,14,45,898.0,63.0,2.3,23.05,509.0,846.28,645.3
2018,10,12,15,0,882.0,61.0,2.3,22.9,469.0,848.54,648.84
2018,10,12,15,15,859.0,59.0,2.3,22.9,424.5,840.82,645.16
2018,10,12,15,30,836.0,57.0,2.3,22.9,380.0,829.31,638.79
2018,10,12,15,45,802.5,54.0,2.3,22.1,331.5,813.1,630.74
2018,10,12,16,0,769.0,51.0,2.3,21.3,283.0,783.76,612.55
2018,10,12,16,15,717.5,47.0,2.3,20.3,233.5,733.82,578.43
2018,10,12,16,30,666.0,43.0,2.3,19.3,184.0,681.18,539.69
2018,10,12,16,45,580.5,37.5,2.25,18.3,136.5,594.64,471.63
2018,10,12,17,0,495.0,32.0,2.2,17.3,89.0,506.23,394.61
2018,10,12,17,15,329.5,23.0,2.2,16.7,53.0,350.07,190.58
2018,10,12,17,30,164.0,14.0,2.2,16.1,17.0,145.04,0.0
2018,10,12,17,45,82.0,7.0,2.2,15.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.65,12.3,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.6,12.8,18.0,11.02,0.0
2018,10,13,6,45,325.0,23.5,0.5,13.35,55.0,19.57,7.25
2018,10,13,7,0,488.0,33.0,0.4,13.9,92.0,30.24,20.44
2018,10,13,7,15,572.0,39.0,0.35,14.45,139.0,35.82,26.03
2018,10,13,7,30,656.0,45.0,0.3,15.0,186.0,41.56,31.41
2018,10,13,7,45,706.0,50.0,0.2,15.55,235.5,46.23,35.66
2018,10,13,8,0,756.0,55.0,0.1,16.1,285.0,50.91,39.77
2018,10,13,8,15,788.5,58.0,0.15,16.6,332.5,53.81,42.16
2018,10,13,8,30,821.0,61.0,0.2,17.1,380.0,56.71,44.5
2018,10,13,8,45,843.0,64.0,0.3,17.65,424.0,65.51,51.91
2018,10,13,9,0,865.0,67.0,0.4,18.2,468.0,68.73,54.4
2018,10,13,9,15,880.5,69.0,0.45,18.7,507.0,71.04,56.11
2018,10,13,9,30,896.0,71.0,0.5,19.2,546.0,73.24,57.73
2018,10,13,9,45,907.5,73.0,0.6,19.7,579.5,75.26,59.19
2018,10,13,10,0,919.0,75.0,0.7,20.2,613.0,77.18,60.57
2018,10,13,10,15,927.0,76.0,0.75,20.6,639.5,78.29,61.3
2018,10,13,10,30,935.0,77.0,0.8,21.0,666.0,133.05,72.74
2018,10,13,10,45,939.5,78.0,0.8,21.4,685.0,193.52,109.52
2018,10,13,11,0,944.0,79.0,0.8,21.8,704.0,253.81,156.24
2018,10,13,11,15,947.0,80.0,0.85,22.0,716.0,313.29,206.7
2018,10,13,11,30,950.0,81.0,0.9,22.2,728.0,371.94,257.57
2018,10,13,11,45,950.5,81.0,0.95,22.35,731.5,427.78,305.97
2018,10,13,12,0,951.0,81.0,1.0,22.5,735.0,482.0,352.06
2018,10,13,12,15,950.0,81.0,1.05,22.55,730.5,533.65,395.14
2018,10,13,12,30,949.0,81.0,1.1,22.6,726.0,583.11,435.38
2018,10,13,12,45,946.0,80.0,1.15,22.65,713.5,628.07,471.39
2018,10,13,13,0,943.0,79.0,1.2,22.7,701.0,670.2,504.53
2018,10,13,13,15,937.0,78.5,1.2,22.6,681.0,707.88,533.67
2018,10,13,13,30,931.0,78.0,1.2,22.5,661.0,742.25,559.97
2018,10,13,13,45,922.0,76.5,1.25,22.4,633.5,769.92,580.48
2018,10,13,14,0,913.0,75.0,1.3,22.3,606.0,793.85,598.3
2018,10,13,14,15,900.0,73.5,1.3,22.15,572.0,810.84,611.12
2018,10,13,14,30,887.0,72.0,1.3,22.0,538.0,823.88,621.48
2018,10,13,14,45,869.5,70.0,1.3,21.8,498.0,828.63,626.54
2018,10,13,15,0,852.0,68.0,1.3,21.6,458.0,829.42,629.11
2018,10,13,15,15,827.0,65.5,1.3,21.6,413.5,828.61,630.17
2018,10,13,15,30,802.0,63.0,1.3,21.6,369.0,814.65,622.14
2018,10,13,15,45,766.5,59.5,1.35,20.75,321.0,786.31,606.44
2018,10,13,16,0,731.0,56.0,1.4,19.9,273.0,754.4,587.27
2018,10,13,16,15,677.0,51.0,1.4,19.05,224.0,700.94,550.43
2018,10,13,16,30,623.0,46.0,1.4,18.2,175.0,644.72,508.91
2018,10,13,16,45,533.0,39.5,1.4,17.3,128.5,563.34,444.98
2018,10,13,17,0,443.0,33.0,1.4,16.4,82.0,474.15,366.77
2018,10,13,17,15,277.5,22.0,1.45,15.75,47.5,301.15,133.07
2018,10,13,17,30,112.0,11.0,1.5,15.1,13.0,99.84,0.0
2018,10,13,17,45,56.0,5.5,1.5,14.4,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,6,15,75.5,7.0,0.35,10.45,8.5,0.0,0.0
2018,10,14,6,30,151.0,14.0,0.3,10.9,17.0,11.02,0.0
2018,10,14,6,45,275.5,24.5,0.25,11.35,49.5,20.32,6.78
2018,10,14,7,0,400.0,35.0,0.2,11.8,82.0,29.05,19.55
2018,10,14,7,15,508.5,41.5,0.15,12.35,130.0,34.57,25.17
2018,10,14,7,30,617.0,48.0,0.1,12.9,178.0,43.75,33.68
2018,10,14,7,45,534.5,67.5,0.1,13.5,200.5,54.15,43.05
2018,10,14,8,0,452.0,87.0,0.1,14.1,223.0,64.43,52.07
2018,10,14,8,15,522.0,93.5,0.1,14.75,275.5,71.62,58.15
2018,10,14,8,30,592.0,100.0,0.1,15.4,328.0,76.25,61.89
2018,10,14,8,45,721.0,87.5,0.15,16.0,397.0,68.86,55.13
2018,10,14,9,0,850.0,75.0,0.2,16.6,466.0,67.49,53.68
2018,10,14,9,15,892.0,71.5,0.25,17.15,512.5,72.88,58.07
2018,10,14,9,30,934.0,68.0,0.3,17.7,559.0,72.03,57.05
2018,10,14,9,45,946.0,69.5,0.35,18.2,593.5,73.81,58.32
2018,10,14,10,0,958.0,71.0,0.4,18.7,628.0,75.51,59.52
2018,10,14,10,15,967.5,72.0,0.4,19.2,656.0,76.73,60.33
2018,10,14,10,30,977.0,73.0,0.4,19.7,684.0,132.26,71.58
2018,10,14,10,45,984.0,73.0,0.4,20.25,704.5,194.75,108.89
2018,10,14,11,0,991.0,73.0,0.4,20.8,725.0,257.24,156.79
2018,10,14,11,15,994.5,74.0,0.4,21.2,737.5,319.36,208.82
2018,10,14,11,30,998.0,75.0,0.4,21.6,750.0,380.64,261.04
2018,10,14,11,45,999.5,75.0,0.45,22.0,754.0,439.27,310.91
2018,10,14,12,0,1001.0,75.0,0.5,22.4,758.0,496.28,358.31
2018,10,14,12,15,1000.0,74.5,0.5,22.55,753.5,549.81,401.69
2018,10,14,12,30,999.0,74.0,0.5,22.7,749.0,600.99,441.93
2018,10,14,12,45,996.0,73.5,0.5,22.9,736.0,648.46,478.21
2018,10,14,13,0,993.0,73.0,0.5,23.1,723.0,693.01,511.37
2018,10,14,13,15,986.5,72.0,0.6,23.05,701.5,731.64,541.67
2018,10,14,13,30,980.0,71.0,0.7,23.0,680.0,766.73,569.2
2018,10,14,13,45,971.0,69.5,0.8,22.95,651.5,795.8,590.7
2018,10,14,14,0,962.0,68.0,0.9,22.9,623.0,820.97,609.73
2018,10,14,14,15,949.0,66.5,1.0,22.7,587.5,839.04,624.61
2018,10,14,14,30,936.0,65.0,1.1,22.5,552.0,852.98,637.01
2018,10,14,14,45,918.5,63.5,1.2,22.25,511.0,859.1,644.51
2018,10,14,15,0,901.0,62.0,1.3,22.0,470.0,861.1,649.43
2018,10,14,15,15,877.5,60.0,1.3,22.0,424.5,853.3,645.8
2018,10,14,15,30,854.0,58.0,1.3,22.0,379.0,841.66,639.51
2018,10,14,15,45,819.5,55.0,1.5,21.05,330.0,824.62,633.86
2018,10,14,16,0,785.0,52.0,1.7,20.1,281.0,794.49,617.73
2018,10,14,16,15,731.5,47.5,1.8,19.0,230.5,742.24,583.14
2018,10,14,16,30,678.0,43.0,1.9,17.9,180.0,687.15,543.31
2018,10,14,16,45,587.5,37.0,1.95,16.75,132.0,595.78,471.85
2018,10,14,17,0,497.0,31.0,2.0,15.6,84.0,502.24,387.6
2018,10,14,17,15,314.0,21.0,2.1,15.1,48.5,326.31,97.21
2018,10,14,17,30,131.0,11.0,2.2,14.6,13.0,114.9,0.0
2018,10,14,17,45,65.5,5.5,2.25,14.05,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,12.4,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,12.7,18.0,11.02,0.0
2018,10,15,6,45,381.0,22.0,2.55,13.0,56.0,20.17,5.18
2018,10,15,7,0,562.0,30.0,2.6,13.3,94.0,27.93,18.23
2018,10,15,7,15,645.5,36.0,2.6,13.85,143.5,33.73,24.09
2018,10,15,7,30,729.0,42.0,2.6,14.4,193.0,39.68,29.69
2018,10,15,7,45,777.5,45.5,2.6,14.9,244.0,43.32,33.06
2018,10,15,8,0,826.0,49.0,2.6,15.4,295.0,51.18,40.03
2018,10,15,8,15,857.5,52.5,2.55,16.0,344.5,55.43,43.65
2018,10,15,8,30,889.0,56.0,2.5,16.6,394.0,59.56,47.08
2018,10,15,8,45,908.0,58.0,2.4,17.2,438.5,62.31,49.25
2018,10,15,9,0,927.0,60.0,2.3,17.8,483.0,64.96,51.28
2018,10,15,9,15,939.0,62.0,2.2,18.35,521.5,67.35,53.09
2018,10,15,9,30,951.0,64.0,2.1,18.9,560.0,69.64,54.8
2018,10,15,9,45,961.5,65.5,2.0,19.45,594.0,71.44,56.09
2018,10,15,10,0,972.0,67.0,1.9,20.0,628.0,73.16,57.3
2018,10,15,10,15,980.0,68.0,1.8,20.5,655.5,74.4,58.12
2018,10,15,10,30,988.0,69.0,1.7,21.0,683.0,128.84,68.95
2018,10,15,10,45,993.0,70.0,1.6,21.5,703.0,192.23,106.91
2018,10,15,11,0,998.0,71.0,1.5,22.0,723.0,255.44,155.83
2018,10,15,11,15,1000.5,71.5,1.4,22.4,734.5,317.2,208.23
2018,10,15,11,30,1003.0,72.0,1.3,22.8,746.0,377.96,260.82
2018,10,15,11,45,1004.0,72.0,1.2,23.2,749.5,436.5,310.97
2018,10,15,12,0,1005.0,72.0,1.1,23.6,753.0,493.37,358.29
2018,10,15,12,15,1004.0,72.0,1.05,23.75,748.5,547.38,402.42
2018,10,15,12,30,1003.0,72.0,1.0,23.9,744.0,599.06,443.27
2018,10,15,12,45,1000.5,71.0,0.9,24.05,731.5,646.38,479.17
2018,10,15,13,0,998.0,70.0,0.8,24.2,719.0,690.76,511.66
2018,10,15,13,15,992.0,69.5,0.85,24.15,698.0,730.27,542.01
2018,10,15,13,30,986.0,69.0,0.9,24.1,677.0,766.31,569.52
2018,10,15,13,45,977.5,68.0,0.9,24.05,649.0,796.38,590.27
2018,10,15,14,0,969.0,67.0,0.9,24.0,621.0,822.61,608.44
2018,10,15,14,15,957.5,65.5,1.05,23.8,586.0,841.98,624.86
2018,10,15,14,30,946.0,64.0,1.2,23.6,551.0,857.29,638.8
2018,10,15,14,45,929.0,62.5,1.3,23.35,510.0,863.98,646.61
2018,10,15,15,0,912.0,61.0,1.4,23.1,469.0,866.55,651.84
2018,10,15,15,15,888.5,58.5,1.4,23.1,423.0,858.2,647.83
2018,10,15,15,30,865.0,56.0,1.4,23.1,377.0,845.92,641.09
2018,10,15,15,45,830.5,53.0,1.65,21.95,327.5,819.66,629.94
2018,10,15,16,0,796.0,50.0,1.9,20.8,278.0,798.93,621.11
2018,10,15,16,15,742.5,46.0,1.95,19.6,227.5,747.5,586.53
2018,10,15,16,30,689.0,42.0,2.0,18.4,177.0,693.18,546.75
2018,10,15,16,45,596.0,36.0,2.05,17.2,129.0,599.84,473.48
2018,10,15,17,0,503.0,30.0,2.1,16.0,81.0,504.3,384.8
2018,10,15,17,15,316.5,20.5,2.15,15.4,46.5,323.44,27.96
2018,10,15,17,30,130.0,11.0,2.2,14.8,12.0,113.69,0.0
2018,10,15,17,45,65.0,5.5,2.25,14.25,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,15,68.0,6.0,0.55,11.6,7.0,0.0,0.0
2018,10,16,6,30,136.0,12.0,0.5,12.1,14.0,9.44,0.0
2018,10,16,6,45,303.0,21.5,0.45,12.55,48.5,17.9,2.45
2018,10,16,7,0,470.0,31.0,0.4,13.0,83.0,28.41,18.64
2018,10,16,7,15,572.5,36.5,0.35,13.7,131.5,33.67,24.11
2018,10,16,7,30,675.0,42.0,0.3,14.4,180.0,39.19,29.33
2018,10,16,7,45,726.5,46.0,0.3,15.15,229.5,43.16,32.96
2018,10,16,8,0,778.0,50.0,0.3,15.9,279.0,47.2,36.49
2018,10,16,8,15,811.0,53.0,0.25,16.5,326.5,55.01,43.26
2018,10,16,8,30,844.0,56.0,0.2,17.1,374.0,58.73,46.3
2018,10,16,8,45,866.5,58.0,0.15,17.65,418.0,61.48,48.45
2018,10,16,9,0,889.0,60.0,0.1,18.2,462.0,64.13,50.48
2018,10,16,9,15,904.0,62.0,0.1,18.8,501.0,66.54,52.27
2018,10,16,9,30,919.0,64.0,0.1,19.4,540.0,68.85,53.96
2018,10,16,9,45,930.0,66.0,0.15,19.95,573.5,70.97,55.51
2018,10,16,10,0,941.0,68.0,0.2,20.5,607.0,72.99,56.97
2018,10,16,10,15,949.0,68.5,0.2,20.95,633.0,73.87,57.49
2018,10,16,10,30,957.0,69.0,0.2,21.4,659.0,124.85,66.83
2018,10,16,10,45,961.5,70.0,0.25,21.9,678.0,186.23,102.65
2018,10,16,11,0,966.0,71.0,0.3,22.4,697.0,247.4,149.08
2018,10,16,11,15,968.5,71.0,0.4,22.65,708.0,306.83,199.01
2018,10,16,11,30,971.0,71.0,0.5,22.9,719.0,365.27,249.49
2018,10,16,11,45,971.5,71.5,0.55,23.15,722.5,422.17,298.25
2018,10,16,12,0,972.0,72.0,0.6,23.4,726.0,477.42,344.63
2018,10,16,12,15,971.0,71.5,0.75,23.45,721.5,529.2,388.27
2018,10,16,12,30,970.0,71.0,0.9,23.5,717.0,578.69,429.21
2018,10,16,12,45,966.0,70.5,1.0,23.6,704.0,623.98,465.72
2018,10,16,13,0,962.0,70.0,1.1,23.7,691.0,666.34,499.33
2018,10,16,13,15,955.0,69.5,1.25,23.65,670.0,703.65,529.57
2018,10,16,13,30,948.0,69.0,1.4,23.6,649.0,737.51,557.01
2018,10,16,13,45,938.5,68.5,1.55,23.55,621.5,766.04,579.04
2018,10,16,14,0,929.0,68.0,1.7,23.5,594.0,790.82,598.33
2018,10,16,14,15,915.5,66.5,1.8,23.3,559.5,807.5,612.15
2018,10,16,14,30,902.0,65.0,1.9,23.1,525.0,820.17,623.46
2018,10,16,14,45,883.5,63.5,2.05,22.85,485.0,824.74,629.94
2018,10,16,15,0,865.0,62.0,2.2,22.6,445.0,825.32,633.77
2018,10,16,15,15,840.5,59.0,2.2,22.6,400.0,814.89,628.06
2018,10,16,15,30,816.0,56.0,2.2,22.6,355.0,800.67,619.56
2018,10,16,15,45,778.5,53.5,2.35,21.6,307.5,781.51,610.53
2018,10,16,16,0,741.0,51.0,2.5,20.6,260.0,749.52,591.04
2018,10,16,16,15,683.5,46.5,2.55,19.6,211.0,694.14,551.79
2018,10,16,16,30,626.0,42.0,2.6,18.6,162.0,636.1,507.43
2018,10,16,16,45,529.0,35.5,2.6,17.6,116.5,539.61,429.37
2018,10,16,17,0,432.0,29.0,2.6,16.6,71.0,456.15,345.7
2018,10,16,17,15,266.0,19.5,2.65,16.05,40.5,276.7,0.0
2018,10,16,17,30,100.0,10.0,2.7,15.5,10.0,88.36,0.0
2018,10,16,17,45,50.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,6,15,53.0,5.5,1.35,11.1,6.0,0.0,0.0
2018,10,17,6,30,106.0,11.0,1.4,11.5,12.0,8.65,0.0
2018,10,17,6,45,269.0,21.5,1.4,11.9,45.0,17.86,0.41
2018,10,17,7,0,432.0,32.0,1.4,12.3,78.0,26.81,17.13
2018,10,17,7,15,523.5,39.0,1.4,12.85,123.5,32.73,23.26
2018,10,17,7,30,615.0,46.0,1.4,13.4,169.0,42.07,31.93
2018,10,17,7,45,670.5,51.0,1.35,13.95,217.5,46.67,36.18
2018,10,17,8,0,726.0,56.0,1.3,14.5,266.0,51.32,40.32
2018,10,17,8,15,762.5,59.0,1.2,15.2,313.0,54.18,42.71
2018,10,17,8,30,799.0,62.0,1.1,15.9,360.0,57.07,45.06
2018,10,17,8,45,824.0,64.5,1.0,16.6,403.5,59.41,46.86
2018,10,17,9,0,849.0,67.0,0.9,17.3,447.0,68.1,54.16
2018,10,17,9,15,867.5,69.0,0.85,17.9,486.5,70.47,55.91
2018,10,17,9,30,886.0,71.0,0.8,18.5,526.0,72.75,57.57
2018,10,17,9,45,899.5,72.0,0.7,19.1,559.0,74.17,58.5
2018,10,17,10,0,913.0,73.0,0.6,19.7,592.0,75.52,59.37
2018,10,17,10,15,921.5,74.0,0.6,20.1,618.5,76.68,60.13
2018,10,17,10,30,930.0,75.0,0.6,20.5,645.0,125.27,68.93
2018,10,17,10,45,935.5,76.0,0.55,20.95,664.0,185.28,103.85
2018,10,17,11,0,941.0,77.0,0.5,21.4,683.0,245.21,149.37
2018,10,17,11,15,944.0,77.5,0.45,21.6,694.5,303.81,198.44
2018,10,17,11,30,947.0,78.0,0.4,21.8,706.0,361.53,247.83
2018,10,17,11,45,948.0,78.5,0.4,22.0,709.5,417.43,295.55
2018,10,17,12,0,949.0,79.0,0.4,22.2,713.0,471.78,340.9
2018,10,17,12,15,947.0,79.0,0.5,22.3,708.0,522.51,383.28
2018,10,17,12,30,945.0,79.0,0.6,22.4,703.0,570.94,422.91
2018,10,17,12,45,940.5,78.5,0.7,22.45,690.0,614.99,458.58
2018,10,17,13,0,936.0,78.0,0.8,22.5,677.0,656.13,491.44
2018,10,17,13,15,929.5,77.5,0.95,22.45,657.0,692.92,521.42
2018,10,17,13,30,923.0,77.0,1.1,22.4,637.0,726.39,548.7
2018,10,17,13,45,913.5,75.5,1.25,22.35,609.5,753.19,570.16
2018,10,17,14,0,904.0,74.0,1.4,22.3,582.0,776.26,588.46
2018,10,17,14,15,890.0,73.0,1.5,22.1,548.0,792.65,602.17
2018,10,17,14,30,876.0,72.0,1.6,21.9,514.0,805.14,613.45
2018,10,17,14,45,857.0,69.5,1.75,21.75,474.0,807.8,618.48
2018,10,17,15,0,838.0,67.0,1.9,21.6,434.0,815.42,627.08
2018,10,17,15,15,811.0,64.5,1.9,21.6,389.5,803.59,620.27
2018,10,17,15,30,784.0,62.0,1.9,21.6,345.0,787.81,610.63
2018,10,17,15,45,745.0,58.0,2.1,20.7,297.5,755.88,592.62
2018,10,17,16,0,706.0,54.0,2.3,19.8,250.0,720.45,570.55
2018,10,17,16,15,646.0,49.0,2.4,18.85,202.0,662.29,528.91
2018,10,17,16,30,586.0,44.0,2.5,17.9,154.0,601.37,481.92
2018,10,17,16,45,485.5,37.0,2.6,16.9,109.5,512.9,409.35
2018,10,17,17,0,385.0,30.0,2.7,15.9,65.0,416.12,311.88
2018,10,17,17,15,223.0,18.5,2.75,15.35,36.0,236.65,0.0
2018,10,17,17,30,61.0,7.0,2.8,14.8,7.0,54.43,0.0
2018,10,17,17,45,30.5,3.5,2.85,14.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,6,15,47.0,5.0,1.15,12.15,5.5,0.0,0.0
2018,10,18,6,30,94.0,10.0,1.1,12.3,11.0,7.87,0.0
2018,10,18,6,45,251.5,21.0,1.05,12.45,42.5,17.43,0.0
2018,10,18,7,0,409.0,32.0,1.0,12.6,74.0,26.74,16.9
2018,10,18,7,15,503.0,39.5,0.95,13.3,119.0,33.02,23.44
2018,10,18,7,30,597.0,47.0,0.9,14.0,164.0,39.44,29.51
2018,10,18,7,45,654.0,52.0,0.85,14.65,212.0,47.34,36.68
2018,10,18,8,0,711.0,57.0,0.8,15.3,260.0,51.95,40.75
2018,10,18,8,15,748.0,60.0,0.7,15.9,306.5,54.75,43.11
2018,10,18,8,30,785.0,63.0,0.6,16.5,353.0,57.6,45.43
2018,10,18,8,45,811.5,66.0,0.5,17.1,397.0,60.29,47.55
2018,10,18,9,0,838.0,69.0,0.4,17.7,441.0,62.97,49.62
2018,10,18,9,15,856.0,71.5,0.35,18.25,480.0,71.84,57.01
2018,10,18,9,30,874.0,74.0,0.3,18.8,519.0,74.4,58.9
2018,10,18,9,45,887.0,75.5,0.25,19.35,552.0,76.11,60.06
2018,10,18,10,0,900.0,77.0,0.2,19.9,585.0,77.73,61.16
2018,10,18,10,15,909.5,78.0,0.2,20.25,611.5,78.88,61.91
2018,10,18,10,30,919.0,79.0,0.2,20.6,638.0,125.53,69.87
2018,10,18,10,45,924.5,80.0,0.2,21.0,657.0,184.94,103.82
2018,10,18,11,0,930.0,81.0,0.2,21.4,676.0,244.26,148.43
2018,10,18,11,15,933.5,81.5,0.25,21.6,687.5,302.4,196.94
2018,10,18,11,30,937.0,82.0,0.3,21.8,699.0,359.74,246.13
2018,10,18,11,45,938.0,82.5,0.35,22.05,702.5,415.13,293.55
2018,10,18,12,0,939.0,83.0,0.4,22.3,706.0,469.0,338.77
2018,10,18,12,15,938.0,82.0,0.5,22.4,701.0,518.87,380.53
2018,10,18,12,30,937.0,81.0,0.6,22.5,696.0,566.48,419.61
2018,10,18,12,45,934.0,80.0,0.7,22.6,683.5,610.54,455.23
2018,10,18,13,0,931.0,79.0,0.8,22.7,671.0,651.8,488.11
2018,10,18,13,15,924.0,79.0,0.9,22.65,651.0,688.55,517.49
2018,10,18,13,30,917.0,79.0,1.0,22.6,631.0,721.99,544.17
2018,10,18,13,45,907.5,77.0,1.1,22.6,603.0,748.07,564.67
2018,10,18,14,0,898.0,75.0,1.2,22.6,575.0,770.4,581.83
2018,10,18,14,15,883.5,74.0,1.35,22.45,541.0,786.26,595.65
2018,10,18,14,30,869.0,73.0,1.5,22.3,507.0,798.21,606.99
2018,10,18,14,45,850.0,70.0,1.6,22.15,467.0,800.15,611.06
2018,10,18,15,0,831.0,67.0,1.7,22.0,427.0,806.98,618.65
2018,10,18,15,15,803.5,64.5,1.7,22.0,383.0,794.67,611.49
2018,10,18,15,30,776.0,62.0,1.7,22.0,339.0,778.41,601.51
2018,10,18,15,45,736.5,58.0,1.9,21.15,291.5,746.09,583.18
2018,10,18,16,0,697.0,54.0,2.1,20.3,244.0,710.26,560.74
2018,10,18,16,15,636.0,48.5,2.15,19.35,196.0,650.77,517.8
2018,10,18,16,30,575.0,43.0,2.2,18.4,148.0,588.64,469.64
2018,10,18,16,45,473.0,35.5,2.3,17.45,104.5,498.77,395.81
2018,10,18,17,0,371.0,28.0,2.4,16.5,61.0,401.33,292.84
2018,10,18,17,15,214.0,17.0,2.4,16.0,33.5,187.99,0.0
2018,10,18,17,30,57.0,6.0,2.4,15.5,6.0,4.72,0.0
2018,10,18,17,45,28.5,3.0,2.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,19,6,15,46.0,4.5,0.9,12.05,5.0,0.0,0.0
2018,10,19,6,30,92.0,9.0,0.9,12.5,10.0,7.08,0.0
2018,10,19,6,45,248.5,20.0,0.9,12.95,40.5,16.6,0.0
2018,10,19,7,0,405.0,31.0,0.9,13.4,71.0,25.92,15.96
2018,10,19,7,15,500.5,38.5,0.95,14.2,116.0,32.22,22.6
2018,10,19,7,30,596.0,46.0,1.0,15.0,161.0,38.66,28.66
2018,10,19,7,45,653.5,51.0,1.05,15.8,209.0,46.51,35.75
2018,10,19,8,0,711.0,56.0,1.1,16.6,257.0,51.15,39.81
2018,10,19,8,15,749.0,60.0,1.0,17.2,304.0,54.77,42.89
2018,10,19,8,30,787.0,64.0,0.9,17.8,351.0,58.4,45.88
2018,10,19,8,45,814.0,66.0,0.85,18.45,394.5,60.34,47.33
2018,10,19,9,0,841.0,68.0,0.8,19.1,438.0,62.3,48.77
2018,10,19,9,15,860.0,70.5,0.75,19.7,477.5,71.18,56.14
2018,10,19,9,30,879.0,73.0,0.7,20.3,517.0,73.79,58.06
2018,10,19,9,45,893.0,74.0,0.65,20.9,550.0,75.21,58.98
2018,10,19,10,0,907.0,75.0,0.6,21.5,583.0,76.55,59.84
2018,10,19,10,15,916.5,76.5,0.55,21.9,610.0,78.05,60.87
2018,10,19,10,30,926.0,78.0,0.5,22.3,637.0,123.78,68.53
2018,10,19,10,45,933.0,78.0,0.4,22.7,656.0,183.01,101.68
2018,10,19,11,0,940.0,78.0,0.3,23.1,675.0,242.27,145.71
2018,10,19,11,15,943.5,78.5,0.35,23.3,686.5,300.83,194.33
2018,10,19,11,30,947.0,79.0,0.4,23.5,698.0,358.56,243.69
2018,10,19,11,45,948.5,79.5,0.5,23.65,702.0,414.53,291.83
2018,10,19,12,0,950.0,80.0,0.6,23.8,706.0,468.99,337.95
2018,10,19,12,15,947.5,80.0,0.7,23.9,700.5,519.43,380.17
2018,10,19,12,30,945.0,80.0,0.8,24.0,695.0,567.52,419.59
2018,10,19,12,45,940.0,80.0,0.95,24.1,682.5,611.67,455.69
2018,10,19,13,0,935.0,80.0,1.1,24.2,670.0,652.91,488.96
2018,10,19,13,15,929.5,79.0,1.2,24.2,650.0,689.75,518.34
2018,10,19,13,30,924.0,78.0,1.3,24.2,630.0,723.32,545.01
2018,10,19,13,45,915.0,76.5,1.35,24.25,602.5,750.47,565.62
2018,10,19,14,0,906.0,75.0,1.4,24.3,575.0,773.92,582.8
2018,10,19,14,15,892.5,73.5,1.5,24.15,541.0,790.18,596.21
2018,10,19,14,30,879.0,72.0,1.6,24.0,507.0,802.52,607.18
2018,10,19,14,45,860.5,69.5,1.7,23.85,467.0,805.67,612.02
2018,10,19,15,0,842.0,67.0,1.8,23.7,427.0,813.68,620.34
2018,10,19,15,15,815.0,64.0,1.8,23.7,382.5,801.31,613.16
2018,10,19,15,30,788.0,61.0,1.8,23.7,338.0,784.97,603.13
2018,10,19,15,45,748.0,57.5,2.05,22.8,290.5,753.0,585.54
2018,10,19,16,0,708.0,54.0,2.3,21.9,243.0,717.44,563.63
2018,10,19,16,15,646.5,48.5,2.45,21.1,195.0,657.58,520.58
2018,10,19,16,30,585.0,43.0,2.6,20.3,147.0,594.93,471.94
2018,10,19,16,45,479.5,35.5,2.75,19.45,103.0,502.82,395.84
2018,10,19,17,0,374.0,28.0,2.9,18.6,59.0,399.16,280.38
2018,10,19,17,15,214.5,17.0,2.95,18.05,32.0,187.7,0.0
2018,10,19,17,30,55.0,6.0,3.0,17.5,5.0,0.0,0.0
2018,10,19,17,45,27.5,3.0,3.1,16.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
