Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,30,6,45,165.0,11.5,3.35,10.55,21.5,9.05,0.0
2018,10,30,7,0,330.0,23.0,3.4,10.7,43.0,19.27,2.82
2018,10,30,7,15,459.5,30.0,3.45,11.2,85.0,27.47,17.8
2018,10,30,7,30,589.0,37.0,3.5,11.7,127.0,34.22,24.65
2018,10,30,7,45,653.5,41.0,3.5,12.25,172.5,38.15,28.52
2018,10,30,8,0,718.0,45.0,3.5,12.8,218.0,42.21,32.32
2018,10,30,8,15,759.0,48.5,3.5,13.45,263.5,45.71,35.44
2018,10,30,8,30,800.0,52.0,3.5,14.1,309.0,49.23,38.49
2018,10,30,8,45,827.0,54.5,3.45,14.8,351.5,56.95,45.17
2018,10,30,9,0,854.0,57.0,3.4,15.5,394.0,60.06,47.69
2018,10,30,9,15,873.0,58.5,3.35,16.1,432.0,62.24,49.37
2018,10,30,9,30,892.0,60.0,3.3,16.7,470.0,64.34,50.96
2018,10,30,9,45,905.0,61.5,3.25,17.25,502.0,66.24,52.38
2018,10,30,10,0,918.0,63.0,3.2,17.8,534.0,68.05,53.72
2018,10,30,10,15,928.0,63.5,3.2,18.25,559.5,69.03,54.37
2018,10,30,10,30,938.0,64.0,3.2,18.7,585.0,95.24,55.44
2018,10,30,10,45,944.5,64.0,3.15,19.15,603.0,153.81,83.25
2018,10,30,11,0,951.0,64.0,3.1,19.6,621.0,212.29,125.69
2018,10,30,11,15,954.0,65.0,3.1,19.85,632.0,270.47,174.98
2018,10,30,11,30,957.0,66.0,3.1,20.1,643.0,327.76,226.18
2018,10,30,11,45,958.0,66.0,3.15,20.4,646.0,382.42,275.75
2018,10,30,12,0,959.0,66.0,3.2,20.7,649.0,435.47,323.4
2018,10,30,12,15,951.0,67.5,3.2,20.85,642.0,484.15,366.82
2018,10,30,12,30,943.0,69.0,3.2,21.0,635.0,530.02,406.86
2018,10,30,12,45,919.0,73.5,3.2,21.15,615.5,567.39,439.39
2018,10,30,13,0,895.0,78.0,3.2,21.3,596.0,600.48,467.71
2018,10,30,13,15,907.0,72.5,3.2,21.35,582.0,641.18,501.28
2018,10,30,13,30,919.0,67.0,3.2,21.4,568.0,679.68,532.61
2018,10,30,13,45,887.0,70.0,3.25,21.4,534.0,695.18,546.6
2018,10,30,14,0,855.0,73.0,3.3,21.4,500.0,705.94,556.16
2018,10,30,14,15,825.5,74.0,3.35,21.25,464.0,718.78,567.14
2018,10,30,14,30,796.0,75.0,3.4,21.1,428.0,720.69,570.21
2018,10,30,14,45,749.5,73.5,3.5,20.95,382.5,701.93,558.31
2018,10,30,15,0,703.0,72.0,3.6,20.8,337.0,678.43,542.75
2018,10,30,15,15,732.5,62.0,3.6,20.8,309.5,702.44,561.74
2018,10,30,15,30,762.0,52.0,3.6,20.8,282.0,723.41,577.6
2018,10,30,15,45,713.5,48.5,3.7,19.8,236.0,685.4,551.03
2018,10,30,16,0,665.0,45.0,3.8,18.8,190.0,643.99,520.08
2018,10,30,16,15,586.0,39.5,3.8,17.85,145.0,571.91,462.23
2018,10,30,16,30,507.0,34.0,3.8,16.9,100.0,497.24,397.59
2018,10,30,16,45,361.0,26.0,3.85,15.9,63.0,376.84,270.71
2018,10,30,17,0,215.0,18.0,3.9,14.9,26.0,184.57,0.0
2018,10,30,17,15,107.5,9.0,3.85,14.55,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,31,6,45,11.0,8.5,2.25,11.95,9.0,6.69,0.0
2018,10,31,7,0,22.0,17.0,2.2,12.3,18.0,13.14,0.0
2018,10,31,7,15,11.0,30.5,2.15,12.95,31.0,23.1,13.83
2018,10,31,7,30,0.0,44.0,2.1,13.6,44.0,32.89,23.25
2018,10,31,7,45,6.5,62.0,2.1,14.25,63.5,45.77,35.01
2018,10,31,8,0,13.0,80.0,2.1,14.9,83.0,58.54,46.5
2018,10,31,8,15,72.5,99.5,2.1,15.45,122.0,71.49,57.96
2018,10,31,8,30,132.0,119.0,2.1,16.0,161.0,83.62,68.48
2018,10,31,8,45,236.5,129.0,2.05,16.6,216.5,89.55,73.4
2018,10,31,9,0,341.0,139.0,2.0,17.2,272.0,97.33,79.83
2018,10,31,9,15,380.5,150.0,2.0,17.85,312.0,101.79,83.28
2018,10,31,9,30,420.0,161.0,2.0,18.5,352.0,108.44,88.57
2018,10,31,9,45,447.0,168.0,2.0,19.1,384.0,112.39,91.52
2018,10,31,10,0,474.0,175.0,2.0,19.7,416.0,116.32,94.45
2018,10,31,10,15,492.5,179.0,2.0,20.2,440.0,118.34,95.78
2018,10,31,10,30,511.0,183.0,2.0,20.7,464.0,135.85,96.23
2018,10,31,10,45,519.5,186.5,2.0,21.2,480.5,176.29,117.02
2018,10,31,11,0,528.0,190.0,2.0,21.7,497.0,217.49,146.34
2018,10,31,11,15,514.0,199.0,1.95,22.05,502.0,258.01,179.9
2018,10,31,11,30,500.0,208.0,1.9,22.4,507.0,296.77,213.3
2018,10,31,11,45,523.0,201.0,1.85,22.75,515.0,334.3,244.88
2018,10,31,12,0,546.0,194.0,1.8,23.1,523.0,372.87,277.2
2018,10,31,12,15,557.5,188.0,1.85,23.15,522.0,408.01,307.29
2018,10,31,12,30,569.0,182.0,1.9,23.2,521.0,442.61,336.55
2018,10,31,12,45,545.0,186.0,1.9,23.3,505.0,466.41,357.04
2018,10,31,13,0,521.0,190.0,1.9,23.4,489.0,486.79,374.4
2018,10,31,13,15,460.5,199.5,2.05,23.4,457.0,486.48,376.33
2018,10,31,13,30,400.0,209.0,2.2,23.4,425.0,466.89,363.64
2018,10,31,13,45,345.0,207.5,2.3,23.45,387.5,448.28,350.95
2018,10,31,14,0,290.0,206.0,2.4,23.5,350.0,425.23,334.36
2018,10,31,14,15,250.0,196.0,2.45,23.35,314.0,400.13,316.3
2018,10,31,14,30,210.0,186.0,2.5,23.2,278.0,355.06,282.61
2018,10,31,14,45,266.0,161.5,2.55,23.1,267.5,398.79,319.03
2018,10,31,15,0,322.0,137.0,2.6,23.0,257.0,425.12,341.88
2018,10,31,15,15,390.5,111.0,2.6,23.0,239.5,478.72,385.13
2018,10,31,15,30,459.0,85.0,2.6,23.0,222.0,510.85,411.22
2018,10,31,15,45,400.5,77.0,2.7,22.0,182.0,459.93,372.98
2018,10,31,16,0,342.0,69.0,2.8,21.0,142.0,407.4,331.69
2018,10,31,16,15,257.0,56.5,2.85,20.3,104.0,325.68,264.17
2018,10,31,16,30,172.0,44.0,2.9,19.6,66.0,225.11,179.18
2018,10,31,16,45,120.0,29.0,3.0,18.95,41.0,163.86,111.22
2018,10,31,17,0,68.0,14.0,3.1,18.3,16.0,64.7,0.0
2018,10,31,17,15,34.0,7.0,3.1,17.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,6,45,47.5,10.0,0.9,15.2,12.5,7.87,0.0
2018,11,1,7,0,95.0,20.0,0.9,15.5,25.0,15.12,0.0
2018,11,1,7,15,248.5,31.5,0.9,16.2,63.5,25.66,15.58
2018,11,1,7,30,402.0,43.0,0.9,16.9,102.0,35.29,24.96
2018,11,1,7,45,418.0,54.5,0.9,17.6,134.5,44.01,32.97
2018,11,1,8,0,434.0,66.0,0.9,18.3,167.0,52.42,40.5
2018,11,1,8,15,424.0,82.5,0.85,18.95,198.0,61.17,48.15
2018,11,1,8,30,414.0,99.0,0.8,19.6,229.0,71.74,57.2
2018,11,1,8,45,434.5,111.5,0.7,20.2,264.5,79.79,63.9
2018,11,1,9,0,455.0,124.0,0.6,20.8,300.0,87.62,70.29
2018,11,1,9,15,483.5,131.5,0.55,21.3,335.0,92.31,73.94
2018,11,1,9,30,512.0,139.0,0.5,21.8,370.0,96.94,77.5
2018,11,1,9,45,541.0,142.5,0.45,22.35,401.5,99.12,78.96
2018,11,1,10,0,570.0,146.0,0.4,22.9,433.0,101.34,80.45
2018,11,1,10,15,564.5,156.0,0.45,23.15,452.0,106.64,84.64
2018,11,1,10,30,559.0,166.0,0.5,23.4,471.0,126.82,87.51
2018,11,1,10,45,603.5,157.0,0.55,23.7,496.5,166.92,104.98
2018,11,1,11,0,648.0,148.0,0.6,24.0,522.0,209.51,132.83
2018,11,1,11,15,740.5,121.5,0.7,24.1,556.0,253.94,165.26
2018,11,1,11,30,833.0,95.0,0.8,24.2,590.0,309.16,209.01
2018,11,1,11,45,865.0,85.5,0.9,24.3,601.5,363.2,254.96
2018,11,1,12,0,897.0,76.0,1.0,24.4,613.0,415.61,299.65
2018,11,1,12,15,847.5,91.5,1.1,24.4,595.5,456.22,336.05
2018,11,1,12,30,798.0,107.0,1.2,24.4,578.0,491.73,367.36
2018,11,1,12,45,816.5,99.5,1.25,24.45,573.0,535.66,403.29
2018,11,1,13,0,835.0,92.0,1.3,24.5,568.0,578.5,437.71
2018,11,1,13,15,720.5,120.5,1.35,24.4,521.0,576.44,438.8
2018,11,1,13,30,606.0,149.0,1.4,24.3,474.0,562.46,430.68
2018,11,1,13,45,652.0,127.0,1.5,24.25,461.0,599.0,460.66
2018,11,1,14,0,698.0,105.0,1.6,24.2,448.0,633.98,489.11
2018,11,1,14,15,698.5,96.5,1.6,24.0,420.0,648.83,502.06
2018,11,1,14,30,699.0,88.0,1.6,23.8,392.0,660.57,512.12
2018,11,1,14,45,714.5,76.5,1.65,23.6,363.0,673.18,522.9
2018,11,1,15,0,730.0,65.0,1.7,23.4,334.0,686.89,534.41
2018,11,1,15,15,727.0,59.5,1.7,23.4,300.0,690.01,537.31
2018,11,1,15,30,724.0,54.0,1.7,23.4,266.0,689.97,537.49
2018,11,1,15,45,587.5,57.0,1.75,22.3,210.5,594.38,469.66
2018,11,1,16,0,451.0,60.0,1.8,21.2,155.0,489.4,391.61
2018,11,1,16,15,398.5,49.5,1.8,20.35,118.0,434.88,347.75
2018,11,1,16,30,346.0,39.0,1.8,19.5,81.0,379.17,298.25
2018,11,1,16,45,246.0,26.5,1.85,18.7,50.0,276.86,180.86
2018,11,1,17,0,146.0,14.0,1.9,17.9,19.0,125.84,0.0
2018,11,1,17,15,73.0,7.0,1.9,17.65,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,45,81.5,10.5,2.85,13.3,14.5,8.26,0.0
2018,11,2,7,0,163.0,21.0,2.8,13.3,29.0,15.99,0.0
2018,11,2,7,15,360.0,28.0,2.75,14.0,71.5,23.24,13.49
2018,11,2,7,30,557.0,35.0,2.7,14.7,114.0,32.29,22.5
2018,11,2,7,45,627.5,39.5,2.6,15.35,159.0,36.65,26.74
2018,11,2,8,0,698.0,44.0,2.5,16.0,204.0,41.14,30.9
2018,11,2,8,15,728.0,48.5,2.45,16.55,246.0,45.29,34.61
2018,11,2,8,30,758.0,53.0,2.4,17.1,288.0,49.38,38.16
2018,11,2,8,45,692.0,72.0,2.35,17.65,309.5,58.4,45.95
2018,11,2,9,0,626.0,91.0,2.3,18.2,331.0,70.4,56.22
2018,11,2,9,15,692.5,89.0,2.35,18.75,378.5,69.5,55.17
2018,11,2,9,30,759.0,87.0,2.4,19.3,426.0,74.58,59.32
2018,11,2,9,45,819.0,79.0,2.45,19.9,468.0,69.66,54.8
2018,11,2,10,0,879.0,71.0,2.5,20.5,510.0,72.37,56.88
2018,11,2,10,15,888.5,73.0,2.6,20.95,536.0,74.27,58.29
2018,11,2,10,30,898.0,75.0,2.7,21.4,562.0,94.88,58.5
2018,11,2,10,45,893.0,79.0,2.75,21.9,576.5,152.83,84.72
2018,11,2,11,0,888.0,83.0,2.8,22.4,591.0,209.62,124.92
2018,11,2,11,15,827.5,101.5,2.95,22.65,581.5,260.19,169.48
2018,11,2,11,30,767.0,120.0,3.1,22.9,572.0,305.34,211.84
2018,11,2,11,45,691.0,145.0,3.2,23.15,554.0,347.67,252.01
2018,11,2,12,0,615.0,170.0,3.3,23.4,536.0,381.52,284.2
2018,11,2,12,15,612.0,168.0,3.4,23.45,529.5,416.76,315.43
2018,11,2,12,30,609.0,166.0,3.5,23.5,523.0,450.18,344.66
2018,11,2,12,45,729.0,126.5,3.6,23.5,545.0,512.81,395.52
2018,11,2,13,0,849.0,87.0,3.7,23.5,567.0,579.0,449.09
2018,11,2,13,15,878.0,78.0,3.7,23.4,559.5,621.34,484.14
2018,11,2,13,30,907.0,69.0,3.7,23.3,552.0,665.92,520.45
2018,11,2,13,45,870.0,71.5,3.75,23.2,516.0,677.29,531.61
2018,11,2,14,0,833.0,74.0,3.8,23.1,480.0,689.99,543.34
2018,11,2,14,15,745.0,85.5,3.8,23.0,430.0,664.89,525.97
2018,11,2,14,30,657.0,97.0,3.8,22.9,380.0,637.04,506.64
2018,11,2,14,45,703.5,80.5,3.8,22.8,358.5,671.25,533.63
2018,11,2,15,0,750.0,64.0,3.8,22.7,337.0,699.12,555.39
2018,11,2,15,15,713.5,60.0,3.8,22.7,294.5,677.36,539.79
2018,11,2,15,30,677.0,56.0,3.8,22.7,252.0,651.82,520.96
2018,11,2,15,45,579.5,55.0,3.85,21.6,203.0,583.2,470.47
2018,11,2,16,0,482.0,54.0,3.9,20.5,154.0,506.32,411.07
2018,11,2,16,15,484.0,43.0,4.05,19.6,122.0,495.85,400.15
2018,11,2,16,30,486.0,32.0,4.2,18.7,90.0,472.42,372.9
2018,11,2,16,45,325.0,23.0,4.3,17.75,54.5,333.64,207.21
2018,11,2,17,0,164.0,14.0,4.4,16.8,19.0,139.5,0.0
2018,11,2,17,15,82.0,7.0,4.45,16.55,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,3,6,45,149.0,10.0,1.2,12.95,17.0,7.87,0.0
2018,11,3,7,0,298.0,20.0,1.2,13.2,34.0,16.77,0.0
2018,11,3,7,15,441.0,26.0,1.2,13.95,73.5,23.85,13.76
2018,11,3,7,30,584.0,32.0,1.2,14.7,113.0,29.81,20.32
2018,11,3,7,45,652.5,37.0,1.25,15.5,158.5,34.71,25.01
2018,11,3,8,0,721.0,42.0,1.3,16.3,204.0,39.7,29.59
2018,11,3,8,15,763.0,45.0,1.35,16.9,249.0,42.86,32.42
2018,11,3,8,30,805.0,48.0,1.4,17.5,294.0,50.44,39.05
2018,11,3,8,45,823.0,52.0,1.45,18.1,334.0,54.66,42.6
2018,11,3,9,0,841.0,56.0,1.5,18.7,374.0,58.73,45.96
2018,11,3,9,15,865.5,57.0,1.6,19.35,413.0,60.66,47.41
2018,11,3,9,30,890.0,58.0,1.7,20.0,452.0,62.53,48.77
2018,11,3,9,45,907.5,59.0,1.75,20.65,485.0,64.19,49.96
2018,11,3,10,0,925.0,60.0,1.8,21.3,518.0,65.79,51.08
2018,11,3,10,15,930.5,62.0,1.85,21.75,542.5,67.74,52.56
2018,11,3,10,30,936.0,64.0,1.9,22.2,567.0,86.99,52.54
2018,11,3,10,45,878.5,81.5,1.9,22.65,566.0,151.04,83.91
2018,11,3,11,0,821.0,99.0,1.9,23.1,565.0,203.7,122.53
2018,11,3,11,15,711.5,133.5,1.95,23.4,542.5,252.97,167.25
2018,11,3,11,30,602.0,168.0,2.0,23.7,520.0,295.15,207.59
2018,11,3,11,45,534.0,191.5,2.0,24.0,505.0,326.73,237.61
2018,11,3,12,0,466.0,215.0,2.0,24.3,490.0,354.27,263.29
2018,11,3,12,15,538.0,188.5,2.05,24.4,503.5,395.44,296.88
2018,11,3,12,30,610.0,162.0,2.1,24.5,517.0,445.57,337.31
2018,11,3,12,45,709.5,132.0,2.1,24.55,536.5,505.57,384.87
2018,11,3,13,0,809.0,102.0,2.1,24.6,556.0,568.67,434.45
2018,11,3,13,15,724.5,118.0,2.15,24.5,514.0,572.01,439.61
2018,11,3,13,30,640.0,134.0,2.2,24.4,472.0,566.22,437.67
2018,11,3,13,45,665.5,120.5,2.25,24.3,456.5,597.35,463.52
2018,11,3,14,0,691.0,107.0,2.3,24.2,441.0,626.77,487.76
2018,11,3,14,15,735.0,90.0,2.35,24.0,423.0,663.5,517.67
2018,11,3,14,30,779.0,73.0,2.4,23.8,405.0,695.24,542.21
2018,11,3,14,45,573.5,91.5,2.5,23.6,324.0,581.6,460.5
2018,11,3,15,0,368.0,110.0,2.6,23.4,243.0,445.7,357.41
2018,11,3,15,15,569.5,80.5,2.6,23.4,257.0,590.08,470.7
2018,11,3,15,30,771.0,51.0,2.6,23.4,271.0,719.37,565.12
2018,11,3,15,45,722.5,47.5,2.75,22.15,226.0,681.95,539.12
2018,11,3,16,0,674.0,44.0,2.9,20.9,181.0,640.97,509.22
2018,11,3,16,15,588.0,38.5,2.95,20.25,136.0,563.89,447.28
2018,11,3,16,30,502.0,33.0,3.0,19.6,91.0,483.43,375.91
2018,11,3,16,45,324.5,23.5,3.05,18.9,54.5,330.12,186.98
2018,11,3,17,0,147.0,14.0,3.1,18.2,18.0,125.74,0.0
2018,11,3,17,15,73.5,7.0,3.15,17.7,9.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,4,6,45,45.5,8.5,3.65,10.6,10.5,6.69,0.0
2018,11,4,7,0,91.0,17.0,3.6,10.7,21.0,12.89,0.0
2018,11,4,7,15,163.5,31.5,3.5,11.45,49.5,23.74,13.49
2018,11,4,7,30,236.0,46.0,3.4,12.2,78.0,34.5,24.55
2018,11,4,7,45,302.0,58.0,3.35,12.95,114.5,43.39,32.91
2018,11,4,8,0,368.0,70.0,3.3,13.7,151.0,52.21,41.0
2018,11,4,8,15,403.5,80.5,3.25,14.25,187.5,59.62,47.67
2018,11,4,8,30,439.0,91.0,3.2,14.8,224.0,66.89,54.06
2018,11,4,8,45,478.0,99.5,3.1,15.4,263.0,72.79,59.1
2018,11,4,9,0,517.0,108.0,3.0,16.0,302.0,78.62,63.97
2018,11,4,9,15,657.0,94.0,2.9,16.65,365.5,72.5,58.31
2018,11,4,9,30,797.0,80.0,2.8,17.3,429.0,70.23,56.05
2018,11,4,9,45,862.0,74.0,2.75,17.95,476.0,66.99,52.97
2018,11,4,10,0,927.0,68.0,2.7,18.6,523.0,71.22,56.37
2018,11,4,10,15,909.0,74.0,2.7,19.1,539.0,75.24,59.61
2018,11,4,10,30,891.0,80.0,2.7,19.6,555.0,93.86,60.73
2018,11,4,10,45,833.0,94.0,2.7,20.15,550.0,147.37,84.03
2018,11,4,11,0,775.0,108.0,2.7,20.7,545.0,201.34,124.12
2018,11,4,11,15,820.0,98.5,2.85,21.0,568.5,252.25,164.37
2018,11,4,11,30,865.0,89.0,3.0,21.3,592.0,306.62,210.54
2018,11,4,11,45,905.5,82.0,3.15,21.6,610.5,366.65,262.44
2018,11,4,12,0,946.0,75.0,3.3,21.9,629.0,425.89,313.78
2018,11,4,12,15,910.5,80.5,3.45,21.9,610.0,465.87,351.38
2018,11,4,12,30,875.0,86.0,3.6,21.9,591.0,500.66,383.82
2018,11,4,12,45,857.5,85.5,3.8,21.95,572.0,536.37,415.81
2018,11,4,13,0,840.0,85.0,4.0,22.0,553.0,566.93,443.13
2018,11,4,13,15,838.5,81.5,4.1,21.9,534.5,600.11,471.89
2018,11,4,13,30,837.0,78.0,4.2,21.8,516.0,630.41,498.03
2018,11,4,13,45,819.0,77.0,4.35,21.7,487.5,649.48,515.45
2018,11,4,14,0,801.0,76.0,4.5,21.6,459.0,664.63,529.94
2018,11,4,14,15,780.0,74.0,4.55,21.35,426.0,672.56,538.02
2018,11,4,14,30,759.0,72.0,4.6,21.1,393.0,676.53,542.81
2018,11,4,14,45,701.5,74.5,4.65,20.85,350.0,653.77,527.35
2018,11,4,15,0,644.0,77.0,4.7,20.6,307.0,631.38,511.99
2018,11,4,15,15,615.5,71.0,4.7,20.6,268.5,613.31,498.8
2018,11,4,15,30,587.0,65.0,4.7,20.6,230.0,591.99,482.39
2018,11,4,15,45,510.5,60.0,4.7,19.65,186.0,530.05,434.79
2018,11,4,16,0,434.0,55.0,4.7,18.7,142.0,465.15,382.64
2018,11,4,16,15,354.0,46.5,4.7,18.05,105.0,391.22,320.1
2018,11,4,16,30,274.0,38.0,4.7,17.4,68.0,316.57,251.65
2018,11,4,16,45,161.0,24.5,4.65,16.75,40.0,198.48,100.53
2018,11,4,17,0,48.0,11.0,4.6,16.1,12.0,45.98,0.0
2018,11,4,17,15,24.0,5.5,4.6,15.75,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,5,6,45,123.5,9.0,3.65,10.9,14.0,7.08,0.0
2018,11,5,7,0,247.0,18.0,3.7,11.0,28.0,14.16,0.0
2018,11,5,7,15,396.5,25.0,3.65,11.45,65.5,22.82,12.35
2018,11,5,7,30,546.0,32.0,3.6,11.9,103.0,29.6,20.23
2018,11,5,7,45,619.5,36.0,3.55,12.35,147.0,33.58,24.26
2018,11,5,8,0,693.0,40.0,3.5,12.8,191.0,37.74,28.21
2018,11,5,8,15,737.5,43.0,3.45,13.45,235.0,40.91,31.11
2018,11,5,8,30,782.0,46.0,3.4,14.1,279.0,48.44,37.8
2018,11,5,8,45,812.0,48.0,3.3,14.8,320.5,51.36,40.26
2018,11,5,9,0,842.0,50.0,3.2,15.5,362.0,54.21,42.59
2018,11,5,9,15,858.0,53.5,3.15,16.15,399.0,57.83,45.58
2018,11,5,9,30,874.0,57.0,3.1,16.8,436.0,61.33,48.41
2018,11,5,9,45,884.0,60.0,3.0,17.45,467.5,64.25,50.71
2018,11,5,10,0,894.0,63.0,2.9,18.1,499.0,67.04,52.89
2018,11,5,10,15,904.0,64.5,2.85,18.55,524.5,68.71,54.13
2018,11,5,10,30,914.0,66.0,2.8,19.0,550.0,83.32,53.38
2018,11,5,10,45,921.0,66.5,2.8,19.45,568.0,140.45,75.93
2018,11,5,11,0,928.0,67.0,2.8,19.9,586.0,197.6,115.05
2018,11,5,11,15,931.5,68.0,2.8,20.15,597.0,254.2,161.84
2018,11,5,11,30,935.0,69.0,2.8,20.4,608.0,310.0,211.21
2018,11,5,11,45,936.5,69.5,2.8,20.7,611.5,363.73,259.72
2018,11,5,12,0,938.0,70.0,2.8,21.0,615.0,415.98,306.58
2018,11,5,12,15,936.0,70.5,2.9,21.1,610.5,465.07,350.51
2018,11,5,12,30,934.0,71.0,3.0,21.2,606.0,511.94,391.7
2018,11,5,12,45,928.0,71.0,3.05,21.35,593.0,553.88,427.99
2018,11,5,13,0,922.0,71.0,3.1,21.5,580.0,592.89,461.16
2018,11,5,13,15,915.0,69.5,3.2,21.45,560.0,626.7,490.29
2018,11,5,13,30,908.0,68.0,3.3,21.4,540.0,657.2,516.45
2018,11,5,13,45,896.5,67.5,3.4,21.4,513.5,682.46,538.21
2018,11,5,14,0,885.0,67.0,3.5,21.4,487.0,704.1,556.74
2018,11,5,14,15,869.0,65.0,3.6,21.2,453.5,717.09,568.07
2018,11,5,14,30,853.0,63.0,3.7,21.0,420.0,726.22,576.7
2018,11,5,14,45,830.0,61.0,3.8,20.8,382.0,733.75,584.18
2018,11,5,15,0,807.0,59.0,3.9,20.6,344.0,730.11,583.26
2018,11,5,15,15,772.5,56.0,3.9,20.6,301.0,712.18,570.55
2018,11,5,15,30,738.0,53.0,3.9,20.6,258.0,690.36,554.21
2018,11,5,15,45,685.0,48.5,4.0,19.35,213.0,648.07,523.9
2018,11,5,16,0,632.0,44.0,4.1,18.1,168.0,602.32,488.47
2018,11,5,16,15,541.5,38.5,4.2,17.2,125.0,521.96,422.12
2018,11,5,16,30,451.0,33.0,4.3,16.3,82.0,452.27,355.54
2018,11,5,16,45,291.5,23.5,4.35,15.4,49.0,296.8,129.36
2018,11,5,17,0,132.0,14.0,4.4,14.5,16.0,113.28,0.0
2018,11,5,17,15,66.0,7.0,4.4,14.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,6,45,111.5,9.0,1.25,9.4,13.0,0.0,0.0
2018,11,6,7,0,223.0,18.0,1.2,9.6,26.0,14.16,0.0
2018,11,6,7,15,386.5,25.5,1.15,10.35,64.5,21.37,10.86
2018,11,6,7,30,550.0,33.0,1.1,11.1,103.0,30.52,21.09
2018,11,6,7,45,625.5,38.0,1.1,11.9,148.0,35.33,25.88
2018,11,6,8,0,701.0,43.0,1.1,12.7,193.0,40.29,30.53
2018,11,6,8,15,747.0,46.5,1.0,13.3,238.0,43.81,33.77
2018,11,6,8,30,793.0,50.0,0.9,13.9,283.0,47.39,36.93
2018,11,6,8,45,823.0,52.5,0.8,14.5,325.5,54.69,43.31
2018,11,6,9,0,853.0,55.0,0.7,15.1,368.0,57.9,45.96
2018,11,6,9,15,873.0,57.0,0.65,15.85,405.5,60.49,48.0
2018,11,6,9,30,893.0,59.0,0.6,16.6,443.0,63.0,49.93
2018,11,6,9,45,907.0,60.5,0.6,17.35,475.0,64.96,51.36
2018,11,6,10,0,921.0,62.0,0.6,18.1,507.0,66.82,52.7
2018,11,6,10,15,930.5,63.0,0.55,18.65,532.0,68.17,53.64
2018,11,6,10,30,940.0,64.0,0.5,19.2,557.0,80.71,52.32
2018,11,6,10,45,946.0,65.0,0.5,19.7,575.5,139.48,74.33
2018,11,6,11,0,952.0,66.0,0.5,20.2,594.0,198.17,113.37
2018,11,6,11,15,955.5,66.0,0.55,20.55,604.5,255.23,159.28
2018,11,6,11,30,959.0,66.0,0.6,20.9,615.0,311.4,207.68
2018,11,6,11,45,959.0,66.5,0.7,21.2,617.5,365.78,255.7
2018,11,6,12,0,959.0,67.0,0.8,21.5,620.0,418.48,301.97
2018,11,6,12,15,956.5,67.0,0.85,21.6,615.0,467.8,344.77
2018,11,6,12,30,954.0,67.0,0.9,21.7,610.0,514.77,384.7
2018,11,6,12,45,949.0,66.5,1.0,21.8,597.0,557.45,420.82
2018,11,6,13,0,944.0,66.0,1.1,21.9,584.0,597.22,453.98
2018,11,6,13,15,937.0,65.5,1.2,21.9,564.0,632.75,483.59
2018,11,6,13,30,930.0,65.0,1.3,21.9,544.0,664.99,510.33
2018,11,6,13,45,919.0,63.5,1.35,21.9,516.5,690.07,531.19
2018,11,6,14,0,908.0,62.0,1.4,21.9,489.0,711.43,548.76
2018,11,6,14,15,891.5,60.5,1.45,21.7,455.5,725.11,560.14
2018,11,6,14,30,875.0,59.0,1.5,21.5,422.0,734.86,568.91
2018,11,6,14,45,852.5,56.5,1.6,21.35,383.0,734.94,571.2
2018,11,6,15,0,830.0,54.0,1.7,21.2,344.0,731.11,570.61
2018,11,6,15,15,796.0,51.5,1.7,21.2,301.0,722.37,564.96
2018,11,6,15,30,762.0,49.0,1.7,21.2,258.0,701.99,550.21
2018,11,6,15,45,709.5,45.0,1.9,19.85,212.5,661.14,523.4
2018,11,6,16,0,657.0,41.0,2.1,18.5,167.0,616.92,491.25
2018,11,6,16,15,568.0,35.5,2.2,17.65,123.5,538.57,428.13
2018,11,6,16,30,479.0,30.0,2.3,16.8,80.0,457.23,352.52
2018,11,6,16,45,302.5,20.5,2.4,15.95,46.5,300.35,100.31
2018,11,6,17,0,126.0,11.0,2.5,15.1,13.0,105.91,0.0
2018,11,6,17,15,63.0,5.5,2.6,14.8,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,45,82.5,7.5,0.8,11.3,10.5,0.0,0.0
2018,11,7,7,0,165.0,15.0,0.8,11.2,21.0,11.8,0.0
2018,11,7,7,15,341.0,24.0,0.85,11.7,59.0,19.97,9.18
2018,11,7,7,30,517.0,33.0,0.9,12.2,97.0,30.36,20.77
2018,11,7,7,45,594.0,38.0,0.9,12.75,140.5,35.11,25.55
2018,11,7,8,0,671.0,43.0,0.9,13.3,184.0,40.01,30.19
2018,11,7,8,15,718.0,46.5,0.9,13.85,228.0,43.48,33.39
2018,11,7,8,30,765.0,50.0,0.9,14.4,272.0,47.02,36.52
2018,11,7,8,45,796.0,52.5,0.9,14.95,313.5,49.59,38.71
2018,11,7,9,0,827.0,55.0,0.9,15.5,355.0,57.39,45.45
2018,11,7,9,15,848.0,57.5,0.85,16.05,392.5,60.33,47.82
2018,11,7,9,30,869.0,60.0,0.8,16.6,430.0,63.17,50.09
2018,11,7,9,45,883.5,61.5,0.75,17.15,461.5,65.11,51.55
2018,11,7,10,0,898.0,63.0,0.7,17.7,493.0,66.96,52.93
2018,11,7,10,15,908.0,63.5,0.7,18.15,517.5,67.95,53.58
2018,11,7,10,30,918.0,64.0,0.7,18.6,542.0,77.82,51.77
2018,11,7,10,45,924.5,65.0,0.75,19.05,560.5,135.26,72.56
2018,11,7,11,0,931.0,66.0,0.8,19.5,579.0,192.7,110.64
2018,11,7,11,15,934.5,66.5,0.8,19.75,589.5,248.89,156.01
2018,11,7,11,30,938.0,67.0,0.8,20.0,600.0,304.26,203.98
2018,11,7,11,45,939.0,67.0,0.85,20.3,603.0,357.36,251.09
2018,11,7,12,0,940.0,67.0,0.9,20.6,606.0,408.9,296.52
2018,11,7,12,15,938.0,67.0,1.0,20.7,601.0,457.42,339.24
2018,11,7,12,30,936.0,67.0,1.1,20.8,596.0,503.69,379.25
2018,11,7,12,45,932.0,66.5,1.15,20.9,583.5,546.03,415.09
2018,11,7,13,0,928.0,66.0,1.2,21.0,571.0,585.59,447.99
2018,11,7,13,15,920.5,65.0,1.3,21.0,551.0,619.64,476.73
2018,11,7,13,30,913.0,64.0,1.4,21.0,531.0,650.38,502.59
2018,11,7,13,45,901.5,63.5,1.5,21.05,504.5,675.67,524.02
2018,11,7,14,0,890.0,63.0,1.6,21.1,478.0,697.34,542.45
2018,11,7,14,15,874.5,61.0,1.65,20.95,445.0,710.73,553.56
2018,11,7,14,30,859.0,59.0,1.7,20.8,412.0,720.26,562.07
2018,11,7,14,45,836.0,57.0,1.8,20.65,374.0,720.37,564.24
2018,11,7,15,0,813.0,55.0,1.9,20.5,336.0,724.35,569.09
2018,11,7,15,15,779.0,52.0,1.9,20.5,293.5,707.08,557.07
2018,11,7,15,30,745.0,49.0,1.9,20.5,251.0,685.98,541.61
2018,11,7,15,45,692.5,45.0,2.0,19.55,206.5,645.21,512.81
2018,11,7,16,0,640.0,41.0,2.1,18.6,162.0,601.08,478.98
2018,11,7,16,15,551.0,35.5,2.2,17.95,119.5,522.93,415.29
2018,11,7,16,30,462.0,30.0,2.3,17.3,77.0,441.47,337.7
2018,11,7,16,45,290.5,20.0,2.4,16.6,44.5,287.5,60.6
2018,11,7,17,0,119.0,10.0,2.5,15.9,12.0,99.39,0.0
2018,11,7,17,15,59.5,5.0,2.55,15.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,8,6,45,6.5,5.0,1.1,9.1,5.0,0.0,0.0
2018,11,8,7,0,13.0,10.0,1.1,9.3,10.0,7.87,0.0
2018,11,8,7,15,49.5,26.0,1.1,9.85,31.0,19.59,8.31
2018,11,8,7,30,86.0,42.0,1.1,10.4,52.0,31.18,21.55
2018,11,8,7,45,332.5,50.0,1.1,10.95,114.5,38.01,28.28
2018,11,8,8,0,579.0,58.0,1.1,11.5,177.0,47.91,37.46
2018,11,8,8,15,649.5,62.5,1.2,12.0,225.0,51.66,40.96
2018,11,8,8,30,720.0,67.0,1.3,12.5,273.0,55.56,44.45
2018,11,8,8,45,759.5,72.0,1.4,13.0,318.0,64.46,52.27
2018,11,8,9,0,799.0,77.0,1.5,13.5,363.0,68.68,55.84
2018,11,8,9,15,825.0,79.5,1.5,14.0,402.0,70.75,57.44
2018,11,8,9,30,851.0,82.0,1.5,14.5,441.0,72.85,59.05
2018,11,8,9,45,868.5,84.0,1.55,15.0,474.0,74.43,60.19
2018,11,8,10,0,886.0,86.0,1.6,15.5,507.0,76.02,61.34
2018,11,8,10,15,892.0,90.0,1.55,15.95,532.5,78.8,63.53
2018,11,8,10,30,898.0,94.0,1.5,16.4,558.0,88.51,71.7
2018,11,8,10,45,898.5,97.5,1.5,16.8,575.0,147.78,85.08
2018,11,8,11,0,899.0,101.0,1.5,17.2,592.0,206.56,124.6
2018,11,8,11,15,897.5,103.5,1.5,17.5,601.5,263.47,170.93
2018,11,8,11,30,896.0,106.0,1.5,17.8,611.0,319.19,219.61
2018,11,8,11,45,889.5,109.0,1.5,18.15,612.5,372.37,267.1
2018,11,8,12,0,883.0,112.0,1.5,18.5,614.0,423.42,312.35
2018,11,8,12,15,761.5,138.5,1.5,18.65,569.0,443.62,335.01
2018,11,8,12,30,640.0,165.0,1.5,18.8,524.0,452.7,347.26
2018,11,8,12,45,516.0,186.5,1.55,19.0,472.0,439.08,340.85
2018,11,8,13,0,392.0,208.0,1.6,19.2,420.0,408.4,320.03
2018,11,8,13,15,335.0,211.0,1.6,19.2,387.5,399.92,315.32
2018,11,8,13,30,278.0,214.0,1.6,19.2,355.0,386.54,306.1
2018,11,8,13,45,350.0,191.5,1.65,19.2,359.5,427.55,340.21
2018,11,8,14,0,422.0,169.0,1.7,19.2,364.0,486.22,387.12
2018,11,8,14,15,510.0,152.5,1.7,19.0,372.0,549.83,437.72
2018,11,8,14,30,598.0,136.0,1.7,18.8,380.0,614.93,488.89
2018,11,8,14,45,539.0,133.0,1.65,18.6,337.0,584.47,466.72
2018,11,8,15,0,480.0,130.0,1.6,18.4,294.0,549.78,441.52
2018,11,8,15,15,439.5,117.5,1.6,18.4,253.0,515.21,416.07
2018,11,8,15,30,399.0,105.0,1.6,18.4,212.0,477.69,387.33
2018,11,8,15,45,335.5,90.0,1.5,17.15,168.5,416.37,339.8
2018,11,8,16,0,272.0,75.0,1.4,15.9,125.0,353.13,288.59
2018,11,8,16,15,201.0,55.0,1.4,15.1,86.5,259.5,210.78
2018,11,8,16,30,130.0,35.0,1.4,14.3,48.0,178.18,136.85
2018,11,8,16,45,74.0,20.0,1.45,13.45,26.5,101.39,2.87
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,17.73,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
