Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,8,0,0.0,6.0,4.1,12.0,6.0,4.54,0.0
2018,11,29,8,15,0.0,8.5,4.25,12.05,8.5,6.44,0.09
2018,11,29,8,30,0.0,11.0,4.4,12.1,11.0,8.34,1.85
2018,11,29,8,45,0.0,17.5,4.55,12.15,17.5,13.3,6.37
2018,11,29,9,0,0.0,24.0,4.7,12.2,24.0,18.27,10.88
2018,11,29,9,15,0.0,21.0,4.9,12.25,21.0,15.98,8.81
2018,11,29,9,30,0.0,18.0,5.1,12.3,18.0,13.7,6.73
2018,11,29,9,45,1.5,25.0,5.3,12.3,25.5,19.08,11.56
2018,11,29,10,0,3.0,32.0,5.5,12.3,33.0,24.47,16.39
2018,11,29,10,15,4.5,68.5,5.45,12.35,70.5,52.63,41.58
2018,11,29,10,30,6.0,105.0,5.4,12.4,108.0,79.03,64.98
2018,11,29,10,45,45.5,147.0,5.35,12.4,168.5,105.49,83.76
2018,11,29,11,0,85.0,189.0,5.3,12.4,229.0,139.64,109.72
2018,11,29,11,15,102.0,193.0,5.2,12.4,242.0,152.28,118.78
2018,11,29,11,30,119.0,197.0,5.1,12.4,255.0,168.72,131.87
2018,11,29,11,45,113.0,176.0,5.0,12.4,231.5,163.47,128.42
2018,11,29,12,0,107.0,155.0,4.9,12.4,208.0,155.55,122.9
2018,11,29,12,15,87.0,158.5,4.8,12.4,201.5,159.74,127.72
2018,11,29,12,30,67.0,162.0,4.7,12.4,195.0,156.2,125.73
2018,11,29,12,45,87.0,173.0,4.6,12.35,215.0,179.61,145.72
2018,11,29,13,0,107.0,184.0,4.5,12.3,235.0,214.15,175.05
2018,11,29,13,15,82.5,170.5,4.5,12.25,209.0,188.02,153.98
2018,11,29,13,30,58.0,157.0,4.5,12.2,183.0,167.8,137.51
2018,11,29,13,45,206.5,148.0,4.5,12.15,232.5,276.01,230.2
2018,11,29,14,0,355.0,139.0,4.5,12.1,282.0,385.71,323.03
2018,11,29,14,15,374.5,106.0,4.5,12.05,246.5,378.48,319.04
2018,11,29,14,30,394.0,73.0,4.5,12.0,211.0,376.55,319.55
2018,11,29,14,45,293.5,68.5,4.5,11.95,165.0,303.26,258.49
2018,11,29,15,0,193.0,64.0,4.5,11.9,119.0,217.47,185.41
2018,11,29,15,15,344.5,51.0,4.5,11.9,132.5,345.25,295.35
2018,11,29,15,30,496.0,38.0,4.5,11.9,146.0,441.94,375.09
2018,11,29,15,45,465.5,37.0,4.55,11.6,121.0,429.39,361.85
2018,11,29,16,0,435.0,36.0,4.6,11.3,96.0,411.47,341.92
2018,11,29,16,15,303.0,26.0,4.65,11.2,61.0,304.6,240.46
2018,11,29,16,30,171.0,16.0,4.7,11.1,26.0,178.61,31.22
2018,11,29,16,45,85.5,8.0,4.75,10.95,13.0,68.57,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,30,7,15,32.0,8.5,3.65,9.3,10.0,6.69,0.0
2018,11,30,7,30,64.0,17.0,3.7,9.5,20.0,12.92,0.0
2018,11,30,7,45,92.0,32.0,3.7,9.7,41.5,23.84,13.62
2018,11,30,8,0,120.0,47.0,3.7,9.9,63.0,34.57,24.76
2018,11,30,8,15,147.5,62.0,3.7,10.2,88.5,45.12,34.73
2018,11,30,8,30,175.0,77.0,3.7,10.5,114.0,55.46,44.36
2018,11,30,8,45,259.5,86.5,3.7,10.75,153.0,62.8,51.14
2018,11,30,9,0,344.0,96.0,3.7,11.0,192.0,69.14,56.89
2018,11,30,9,15,416.5,99.0,3.65,11.25,231.0,71.78,59.21
2018,11,30,9,30,489.0,102.0,3.6,11.5,270.0,74.55,61.58
2018,11,30,9,45,556.0,101.0,3.55,11.8,308.5,76.83,63.45
2018,11,30,10,0,623.0,100.0,3.5,12.1,347.0,76.45,62.94
2018,11,30,10,15,638.5,103.5,3.45,12.25,370.5,78.57,64.69
2018,11,30,10,30,654.0,107.0,3.4,12.4,394.0,80.73,66.47
2018,11,30,10,45,612.0,121.0,3.4,12.6,398.5,97.71,71.54
2018,11,30,11,0,570.0,135.0,3.4,12.8,403.0,144.12,95.48
2018,11,30,11,15,476.0,160.5,3.4,12.85,388.0,182.67,127.0
2018,11,30,11,30,382.0,186.0,3.4,12.9,373.0,212.9,156.49
2018,11,30,11,45,413.0,171.0,3.4,13.0,374.5,238.4,178.41
2018,11,30,12,0,444.0,156.0,3.4,13.1,376.0,264.02,201.51
2018,11,30,12,15,312.5,156.5,3.4,13.05,311.0,240.67,188.89
2018,11,30,12,30,181.0,157.0,3.4,13.0,246.0,208.43,166.81
2018,11,30,12,45,464.0,124.0,3.45,13.0,344.5,325.79,262.12
2018,11,30,13,0,747.0,91.0,3.5,13.0,443.0,462.26,372.93
2018,11,30,13,15,808.5,77.0,3.45,12.95,445.0,514.13,417.23
2018,11,30,13,30,870.0,63.0,3.4,12.9,447.0,563.25,459.45
2018,11,30,13,45,713.5,75.5,3.4,12.85,379.0,520.78,428.66
2018,11,30,14,0,557.0,88.0,3.4,12.8,311.0,464.89,385.97
2018,11,30,14,15,469.0,83.5,3.4,12.65,261.5,422.51,353.6
2018,11,30,14,30,381.0,79.0,3.4,12.5,212.0,364.11,307.13
2018,11,30,14,45,566.0,65.5,3.35,12.4,239.5,498.05,419.03
2018,11,30,15,0,751.0,52.0,3.3,12.3,267.0,622.41,518.26
2018,11,30,15,15,709.0,48.5,3.3,12.3,228.0,600.7,499.7
2018,11,30,15,30,667.0,45.0,3.3,12.3,189.0,575.14,477.74
2018,11,30,15,45,599.0,40.5,3.05,11.65,149.0,525.61,435.39
2018,11,30,16,0,531.0,36.0,2.8,11.0,109.0,472.25,387.06
2018,11,30,16,15,404.5,29.0,2.7,10.6,73.0,382.84,298.52
2018,11,30,16,30,278.0,22.0,2.6,10.2,37.0,261.74,37.11
2018,11,30,16,45,139.0,11.0,2.5,9.75,18.5,109.67,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,1,7,15,12.0,6.5,3.7,10.55,7.0,5.11,0.0
2018,12,1,7,30,24.0,13.0,3.8,10.5,14.0,10.16,0.0
2018,12,1,7,45,105.0,27.0,3.85,10.45,39.5,20.45,10.55
2018,12,1,8,0,186.0,41.0,3.9,10.4,65.0,30.68,21.24
2018,12,1,8,15,348.0,50.0,4.0,10.45,114.5,38.13,28.44
2018,12,1,8,30,510.0,59.0,4.1,10.5,164.0,48.11,37.74
2018,12,1,8,45,332.5,54.5,4.2,10.55,128.5,41.29,31.79
2018,12,1,9,0,155.0,50.0,4.3,10.6,93.0,36.16,27.21
2018,12,1,9,15,268.5,71.0,4.35,10.7,157.5,51.42,41.01
2018,12,1,9,30,382.0,92.0,4.4,10.8,222.0,66.54,54.57
2018,12,1,9,45,421.0,99.5,4.5,10.9,255.0,71.73,59.13
2018,12,1,10,0,460.0,107.0,4.6,11.0,288.0,76.9,63.64
2018,12,1,10,15,562.0,101.0,4.6,11.1,336.0,75.53,62.29
2018,12,1,10,30,664.0,95.0,4.6,11.2,384.0,72.73,59.68
2018,12,1,10,45,669.0,103.5,4.65,11.3,405.5,85.53,62.27
2018,12,1,11,0,674.0,112.0,4.7,11.4,427.0,134.8,84.93
2018,12,1,11,15,544.0,133.0,4.7,11.5,391.0,172.06,116.08
2018,12,1,11,30,414.0,154.0,4.7,11.6,355.0,196.84,142.9
2018,12,1,11,45,572.0,130.0,4.75,11.65,410.5,249.35,182.93
2018,12,1,12,0,730.0,106.0,4.8,11.7,466.0,311.82,233.89
2018,12,1,12,15,641.5,108.5,4.75,11.7,423.0,324.46,251.91
2018,12,1,12,30,553.0,111.0,4.7,11.7,380.0,327.42,260.57
2018,12,1,12,45,574.5,115.5,4.7,11.75,390.0,371.08,299.76
2018,12,1,13,0,596.0,120.0,4.7,11.8,400.0,415.27,338.85
2018,12,1,13,15,589.0,121.0,4.7,11.75,389.0,441.61,363.34
2018,12,1,13,30,582.0,122.0,4.7,11.7,378.0,465.57,385.49
2018,12,1,13,45,700.0,95.5,4.65,11.7,386.5,533.88,443.63
2018,12,1,14,0,818.0,69.0,4.6,11.7,395.0,602.08,501.26
2018,12,1,14,15,800.0,66.5,4.6,11.6,365.0,613.51,512.68
2018,12,1,14,30,782.0,64.0,4.6,11.5,335.0,621.15,520.91
2018,12,1,14,45,755.5,60.5,4.55,11.4,300.0,618.05,519.89
2018,12,1,15,0,729.0,57.0,4.5,11.3,265.0,611.01,514.3
2018,12,1,15,15,684.0,53.5,4.5,11.3,226.0,586.84,494.24
2018,12,1,15,30,639.0,50.0,4.5,11.3,187.0,558.54,469.64
2018,12,1,15,45,479.5,48.0,4.35,10.85,138.5,452.68,380.84
2018,12,1,16,0,320.0,46.0,4.2,10.4,90.0,334.41,278.37
2018,12,1,16,15,227.0,33.0,4.15,10.15,58.5,254.61,199.62
2018,12,1,16,30,134.0,20.0,4.1,9.9,27.0,153.25,13.66
2018,12,1,16,45,67.0,10.0,4.0,9.65,13.5,56.46,0.0
2018,12,1,17,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,2,7,15,53.0,8.0,2.15,5.75,10.0,6.29,0.0
2018,12,2,7,30,106.0,16.0,2.1,6.0,20.0,12.59,0.0
2018,12,2,7,45,234.5,27.5,2.1,6.25,52.0,22.52,12.09
2018,12,2,8,0,363.0,39.0,2.1,6.5,84.0,32.09,22.82
2018,12,2,8,15,536.0,39.0,2.1,6.85,133.5,35.58,26.56
2018,12,2,8,30,709.0,39.0,2.1,7.2,183.0,36.96,28.12
2018,12,2,8,45,708.0,46.0,2.05,7.55,215.0,42.93,33.71
2018,12,2,9,0,707.0,53.0,2.0,7.9,247.0,48.68,38.99
2018,12,2,9,15,593.5,77.0,1.9,8.2,255.0,61.2,50.34
2018,12,2,9,30,480.0,101.0,1.8,8.5,263.0,73.81,61.64
2018,12,2,9,45,492.5,110.0,1.7,8.8,289.5,79.59,66.67
2018,12,2,10,0,505.0,119.0,1.6,9.1,316.0,85.26,71.57
2018,12,2,10,15,629.0,102.5,1.5,9.25,364.0,77.85,64.79
2018,12,2,10,30,753.0,86.0,1.4,9.4,412.0,73.93,61.15
2018,12,2,10,45,750.0,89.5,1.3,9.55,426.0,76.3,63.16
2018,12,2,11,0,747.0,93.0,1.2,9.7,440.0,125.42,75.2
2018,12,2,11,15,746.5,96.0,1.15,10.0,450.0,173.69,108.5
2018,12,2,11,30,746.0,99.0,1.1,10.3,460.0,221.21,148.04
2018,12,2,11,45,706.5,108.5,1.05,10.6,452.5,263.51,187.67
2018,12,2,12,0,667.0,118.0,1.0,10.9,445.0,301.07,223.76
2018,12,2,12,15,705.0,110.5,0.95,10.95,454.5,346.16,263.57
2018,12,2,12,30,743.0,103.0,0.9,11.0,464.0,392.9,304.38
2018,12,2,12,45,642.5,123.0,0.85,11.05,430.0,405.66,319.52
2018,12,2,13,0,542.0,143.0,0.8,11.1,396.0,402.58,320.99
2018,12,2,13,15,481.0,149.5,0.7,10.95,368.0,404.35,324.99
2018,12,2,13,30,420.0,156.0,0.6,10.8,340.0,400.37,323.58
2018,12,2,13,45,508.5,129.0,0.5,10.7,339.5,446.1,361.26
2018,12,2,14,0,597.0,102.0,0.4,10.6,339.0,501.23,405.01
2018,12,2,14,15,631.5,87.5,0.35,10.4,321.0,529.2,427.72
2018,12,2,14,30,666.0,73.0,0.3,10.2,303.0,555.34,449.04
2018,12,2,14,45,643.5,71.0,0.3,10.05,274.0,555.43,450.16
2018,12,2,15,0,621.0,69.0,0.3,9.9,245.0,552.15,448.49
2018,12,2,15,15,489.5,68.5,0.3,9.9,194.5,468.64,383.75
2018,12,2,15,30,358.0,68.0,0.3,9.9,144.0,375.74,309.91
2018,12,2,15,45,320.0,56.5,0.35,9.65,113.5,340.66,281.1
2018,12,2,16,0,282.0,45.0,0.4,9.4,83.0,304.22,248.3
2018,12,2,16,15,191.5,32.5,0.5,9.2,54.0,227.24,174.91
2018,12,2,16,30,101.0,20.0,0.6,9.0,25.0,128.67,6.02
2018,12,2,16,45,50.5,10.0,0.7,8.85,12.5,44.42,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,7,15,47.0,7.0,2.95,4.5,9.0,5.51,0.0
2018,12,3,7,30,94.0,14.0,3.0,4.8,18.0,11.02,0.0
2018,12,3,7,45,187.5,27.0,3.05,5.1,46.0,20.56,10.19
2018,12,3,8,0,281.0,40.0,3.1,5.4,74.0,30.46,21.39
2018,12,3,8,15,309.5,52.0,3.1,5.75,103.0,39.24,29.94
2018,12,3,8,30,338.0,64.0,3.1,6.1,132.0,47.83,38.12
2018,12,3,8,45,366.0,75.5,3.1,6.45,163.0,55.91,45.68
2018,12,3,9,0,394.0,87.0,3.1,6.8,194.0,63.82,52.96
2018,12,3,9,15,421.0,96.0,3.15,7.1,224.5,69.93,58.49
2018,12,3,9,30,448.0,105.0,3.2,7.4,255.0,75.95,63.85
2018,12,3,9,45,571.0,95.5,3.2,7.7,305.0,73.29,61.29
2018,12,3,10,0,694.0,86.0,3.2,8.0,355.0,67.88,56.24
2018,12,3,10,15,736.0,83.0,3.25,8.15,385.0,66.21,54.61
2018,12,3,10,30,778.0,80.0,3.3,8.3,415.0,69.95,57.88
2018,12,3,10,45,709.5,99.5,3.3,8.5,415.0,80.1,66.87
2018,12,3,11,0,641.0,119.0,3.3,8.7,415.0,133.46,86.8
2018,12,3,11,15,491.0,156.0,3.3,8.8,386.0,177.36,124.07
2018,12,3,11,30,341.0,193.0,3.3,8.9,357.0,206.32,154.98
2018,12,3,11,45,265.5,204.0,3.3,9.05,332.5,219.99,170.97
2018,12,3,12,0,190.0,215.0,3.3,9.2,308.0,222.59,177.34
2018,12,3,12,15,172.0,215.0,3.25,9.3,298.5,231.25,186.43
2018,12,3,12,30,154.0,215.0,3.2,9.4,289.0,237.84,193.48
2018,12,3,12,45,198.5,207.5,3.2,9.5,301.0,263.23,215.29
2018,12,3,13,0,243.0,200.0,3.2,9.6,313.0,300.42,247.06
2018,12,3,13,15,245.5,192.0,3.25,9.6,302.5,310.54,256.91
2018,12,3,13,30,248.0,184.0,3.3,9.6,292.0,319.78,266.02
2018,12,3,13,45,192.0,169.5,3.35,9.6,250.5,275.21,230.21
2018,12,3,14,0,136.0,155.0,3.4,9.6,209.0,236.83,198.64
2018,12,3,14,15,80.0,133.0,3.45,9.5,164.0,173.06,144.86
2018,12,3,14,30,24.0,111.0,3.5,9.4,119.0,117.46,96.69
2018,12,3,14,45,18.5,99.0,3.55,9.3,105.0,95.53,77.93
2018,12,3,15,0,13.0,87.0,3.6,9.2,91.0,82.36,66.49
2018,12,3,15,15,21.0,83.0,3.6,9.2,88.0,97.18,79.46
2018,12,3,15,30,29.0,79.0,3.6,9.2,85.0,105.7,86.67
2018,12,3,15,45,18.5,63.0,3.5,8.7,66.5,83.39,66.71
2018,12,3,16,0,8.0,47.0,3.4,8.2,48.0,51.7,38.55
2018,12,3,16,15,11.5,31.0,3.35,7.95,32.0,44.95,30.63
2018,12,3,16,30,15.0,15.0,3.3,7.7,16.0,24.23,0.0
2018,12,3,16,45,7.5,7.5,3.25,7.45,8.0,11.32,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.55,6.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.5,1.5,4.6,6.55,1.5,1.18,0.0
2018,12,4,7,30,1.0,3.0,4.6,6.7,3.0,2.36,0.0
2018,12,4,7,45,0.5,8.5,4.65,6.9,8.5,6.44,0.0
2018,12,4,8,0,0.0,14.0,4.7,7.1,14.0,10.63,3.7
2018,12,4,8,15,0.0,18.5,4.65,7.5,18.5,14.06,7.03
2018,12,4,8,30,0.0,23.0,4.6,7.9,23.0,17.5,10.28
2018,12,4,8,45,4.5,40.5,4.6,8.35,41.5,30.98,22.66
2018,12,4,9,0,9.0,58.0,4.6,8.8,60.0,44.43,34.94
2018,12,4,9,15,41.0,94.0,4.55,9.25,107.0,68.52,56.74
2018,12,4,9,30,73.0,130.0,4.5,9.7,154.0,91.0,76.84
2018,12,4,9,45,46.5,117.5,4.45,10.15,133.5,84.36,70.66
2018,12,4,10,0,20.0,105.0,4.4,10.6,113.0,76.78,63.66
2018,12,4,10,15,10.0,81.0,4.35,10.85,85.0,62.08,50.34
2018,12,4,10,30,0.0,57.0,4.3,11.1,57.0,43.66,33.72
2018,12,4,10,45,0.0,60.5,4.2,11.35,60.5,46.37,36.07
2018,12,4,11,0,0.0,64.0,4.1,11.6,64.0,49.08,36.56
2018,12,4,11,15,0.0,66.5,3.95,11.75,66.5,51.02,38.16
2018,12,4,11,30,0.0,69.0,3.8,11.9,69.0,52.96,39.76
2018,12,4,11,45,0.0,75.0,3.65,12.05,75.0,57.6,43.68
2018,12,4,12,0,0.0,81.0,3.5,12.2,81.0,62.26,47.6
2018,12,4,12,15,0.0,93.0,3.45,12.2,93.0,71.48,55.43
2018,12,4,12,30,0.0,105.0,3.4,12.2,105.0,80.87,63.39
2018,12,4,12,45,0.0,102.0,3.3,12.25,102.0,78.72,61.58
2018,12,4,13,0,0.0,99.0,3.2,12.3,99.0,76.53,59.77
2018,12,4,13,15,0.0,94.0,3.2,12.05,94.0,72.71,56.64
2018,12,4,13,30,0.0,89.0,3.2,11.8,89.0,68.83,53.47
2018,12,4,13,45,0.0,85.5,3.15,11.6,85.5,66.16,51.31
2018,12,4,14,0,0.0,82.0,3.1,11.4,82.0,63.51,49.16
2018,12,4,14,15,0.0,71.5,3.1,11.15,71.5,54.88,41.87
2018,12,4,14,30,0.0,61.0,3.1,10.9,61.0,46.74,34.94
2018,12,4,14,45,1.5,53.0,3.1,10.6,53.5,41.59,30.6
2018,12,4,15,0,3.0,45.0,3.1,10.3,46.0,36.5,26.27
2018,12,4,15,15,1.5,30.5,3.1,10.3,31.0,24.31,15.59
2018,12,4,15,30,0.0,16.0,3.1,10.3,16.0,12.15,4.9
2018,12,4,15,45,0.0,13.5,3.1,9.8,13.5,10.24,3.18
2018,12,4,16,0,0.0,11.0,3.1,9.3,11.0,8.34,1.42
2018,12,4,16,15,0.0,8.0,3.05,9.1,8.0,6.06,0.0
2018,12,4,16,30,0.0,5.0,3.0,8.9,5.0,3.78,0.0
2018,12,4,16,45,0.0,2.5,3.0,8.7,2.5,1.97,0.0
2018,12,4,17,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,3.8,7.9,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,3.8,7.9,13.0,9.44,0.0
2018,12,5,7,45,29.0,26.5,3.85,7.9,29.5,19.84,8.45
2018,12,5,8,0,40.0,41.0,3.9,7.9,46.0,30.21,20.76
2018,12,5,8,15,33.5,48.0,3.85,7.95,53.0,35.84,26.54
2018,12,5,8,30,27.0,55.0,3.8,8.0,60.0,41.23,31.8
2018,12,5,8,45,14.0,61.0,3.8,8.1,63.5,45.75,36.13
2018,12,5,9,0,1.0,67.0,3.8,8.2,67.0,50.52,40.58
2018,12,5,9,15,0.5,67.5,3.8,8.3,67.5,51.32,41.32
2018,12,5,9,30,0.0,68.0,3.8,8.4,68.0,52.0,41.91
2018,12,5,9,45,0.0,74.0,3.75,8.5,74.0,56.5,45.93
2018,12,5,10,0,0.0,80.0,3.7,8.6,80.0,60.97,49.89
2018,12,5,10,15,0.5,74.0,3.65,8.7,74.0,56.81,46.03
2018,12,5,10,30,1.0,68.0,3.6,8.8,68.0,52.18,41.76
2018,12,5,10,45,6.5,103.5,3.55,8.95,106.0,78.03,64.94
2018,12,5,11,0,12.0,139.0,3.5,9.1,144.0,103.48,83.2
2018,12,5,11,15,57.0,169.0,3.4,9.2,196.0,129.44,102.96
2018,12,5,11,30,102.0,199.0,3.3,9.3,248.0,163.44,129.46
2018,12,5,11,45,140.5,196.5,3.25,9.4,264.5,181.63,143.61
2018,12,5,12,0,179.0,194.0,3.2,9.5,281.0,202.83,161.06
2018,12,5,12,15,159.5,194.0,3.15,9.65,271.0,209.73,168.61
2018,12,5,12,30,140.0,194.0,3.1,9.8,261.0,214.46,174.04
2018,12,5,12,45,103.5,193.0,3.05,9.9,242.0,209.06,170.9
2018,12,5,13,0,67.0,192.0,3.0,10.0,223.0,192.05,157.53
2018,12,5,13,15,84.5,186.0,3.0,10.1,223.5,202.1,166.55
2018,12,5,13,30,102.0,180.0,3.0,10.2,224.0,213.24,176.56
2018,12,5,13,45,157.0,169.0,2.95,10.35,232.5,253.41,211.17
2018,12,5,14,0,212.0,158.0,2.9,10.5,241.0,298.59,249.84
2018,12,5,14,15,183.5,144.0,2.9,10.5,212.0,263.7,221.58
2018,12,5,14,30,155.0,130.0,2.9,10.5,183.0,238.99,201.4
2018,12,5,14,45,80.5,88.0,2.85,10.5,115.5,146.78,122.79
2018,12,5,15,0,6.0,46.0,2.8,10.5,48.0,39.36,28.78
2018,12,5,15,15,11.0,43.5,2.8,10.5,46.0,43.67,32.69
2018,12,5,15,30,16.0,41.0,2.8,10.5,44.0,45.98,34.69
2018,12,5,15,45,16.0,38.0,2.55,10.05,40.5,44.81,33.42
2018,12,5,16,0,16.0,35.0,2.3,9.6,37.0,45.23,33.17
2018,12,5,16,15,15.0,23.5,2.3,9.25,25.0,32.84,20.89
2018,12,5,16,30,14.0,12.0,2.3,8.9,13.0,25.53,0.0
2018,12,5,16,45,7.0,6.0,2.3,8.5,6.5,9.76,0.0
2018,12,5,17,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,15,85.5,8.0,1.9,6.8,10.5,0.0,0.0
2018,12,6,7,30,171.0,16.0,1.9,7.1,21.0,12.59,0.0
2018,12,6,7,45,315.5,24.5,1.9,7.4,53.0,20.39,8.21
2018,12,6,8,0,460.0,33.0,1.9,7.7,85.0,27.71,18.55
2018,12,6,8,15,538.0,38.5,1.9,8.2,123.5,35.21,25.95
2018,12,6,8,30,616.0,44.0,1.9,8.7,162.0,40.4,30.97
2018,12,6,8,45,665.0,48.0,1.85,9.2,201.0,44.15,34.53
2018,12,6,9,0,714.0,52.0,1.8,9.7,240.0,47.95,38.02
2018,12,6,9,15,749.0,54.0,1.65,10.25,276.0,50.01,39.85
2018,12,6,9,30,784.0,56.0,1.5,10.8,312.0,52.13,41.65
2018,12,6,9,45,810.0,56.5,1.4,11.35,343.5,53.01,42.3
2018,12,6,10,0,836.0,57.0,1.3,11.9,375.0,59.4,47.86
2018,12,6,10,15,850.0,58.5,1.2,12.4,400.5,61.25,49.33
2018,12,6,10,30,864.0,60.0,1.1,12.9,426.0,63.02,50.73
2018,12,6,10,45,873.5,61.0,1.0,13.35,445.0,64.28,51.68
2018,12,6,11,0,883.0,62.0,0.9,13.8,464.0,114.69,63.26
2018,12,6,11,15,889.0,62.5,0.8,14.05,476.0,166.93,95.66
2018,12,6,11,30,895.0,63.0,0.7,14.3,488.0,218.77,136.73
2018,12,6,11,45,897.0,63.0,0.65,14.5,492.5,268.66,180.43
2018,12,6,12,0,899.0,63.0,0.6,14.7,497.0,317.28,224.35
2018,12,6,12,15,899.0,62.5,0.55,14.8,494.5,363.34,266.22
2018,12,6,12,30,899.0,62.0,0.5,14.9,492.0,407.54,305.79
2018,12,6,12,45,895.5,61.5,0.5,15.0,482.0,448.23,341.98
2018,12,6,13,0,892.0,61.0,0.5,15.1,472.0,486.44,375.3
2018,12,6,13,15,883.5,60.5,0.5,15.1,455.0,519.53,404.04
2018,12,6,13,30,875.0,60.0,0.5,15.1,438.0,549.54,429.75
2018,12,6,13,45,862.0,58.5,0.5,15.1,414.0,572.71,449.81
2018,12,6,14,0,849.0,57.0,0.5,15.1,390.0,592.38,466.82
2018,12,6,14,15,830.0,55.5,0.55,14.95,360.5,604.8,478.93
2018,12,6,14,30,811.0,54.0,0.6,14.8,331.0,619.32,492.05
2018,12,6,14,45,782.5,52.0,0.6,14.7,296.0,617.73,492.27
2018,12,6,15,0,754.0,50.0,0.6,14.6,261.0,612.19,488.31
2018,12,6,15,15,712.5,47.0,0.6,14.6,223.0,592.39,472.96
2018,12,6,15,30,671.0,44.0,0.6,14.6,185.0,568.72,453.63
2018,12,6,15,45,603.5,39.0,0.55,13.8,145.5,520.21,414.72
2018,12,6,16,0,536.0,34.0,0.5,13.0,106.0,468.16,370.09
2018,12,6,16,15,410.0,27.0,0.6,12.8,70.5,380.29,284.7
2018,12,6,16,30,284.0,20.0,0.7,12.6,35.0,260.48,0.0
2018,12,6,16,45,142.0,10.0,0.85,12.4,17.5,109.92,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,7,7,15,42.0,6.0,2.1,6.6,7.0,0.0,0.0
2018,12,7,7,30,84.0,12.0,2.1,6.9,14.0,9.44,0.0
2018,12,7,7,45,172.0,24.5,2.05,7.2,40.0,18.65,6.32
2018,12,7,8,0,260.0,37.0,2.0,7.5,66.0,28.17,18.87
2018,12,7,8,15,312.0,48.0,2.0,7.8,97.0,36.42,27.03
2018,12,7,8,30,364.0,59.0,2.0,8.1,128.0,44.59,34.8
2018,12,7,8,45,373.0,71.0,1.95,8.4,155.5,52.94,42.6
2018,12,7,9,0,382.0,83.0,1.9,8.7,183.0,61.05,50.05
2018,12,7,9,15,386.0,96.5,1.8,9.1,209.5,69.88,58.0
2018,12,7,9,30,390.0,110.0,1.7,9.5,236.0,78.47,65.61
2018,12,7,9,45,548.5,95.5,1.65,9.85,292.0,73.24,60.75
2018,12,7,10,0,707.0,81.0,1.6,10.2,348.0,64.71,52.94
2018,12,7,10,15,782.0,71.5,1.6,10.75,385.5,63.9,52.03
2018,12,7,10,30,857.0,62.0,1.6,11.3,423.0,64.24,52.15
2018,12,7,10,45,868.5,63.0,1.6,11.9,442.5,65.53,53.1
2018,12,7,11,0,880.0,64.0,1.6,12.5,462.0,113.67,63.7
2018,12,7,11,15,886.0,64.0,1.6,12.75,474.0,165.42,95.52
2018,12,7,11,30,892.0,64.0,1.6,13.0,486.0,216.74,136.5
2018,12,7,11,45,894.0,64.5,1.55,13.25,491.0,266.92,181.05
2018,12,7,12,0,896.0,65.0,1.5,13.5,496.0,315.89,226.08
2018,12,7,12,15,895.5,65.0,1.45,13.55,493.5,362.18,269.21
2018,12,7,12,30,895.0,65.0,1.4,13.6,491.0,406.61,310.17
2018,12,7,12,45,890.5,64.5,1.35,13.7,481.0,446.85,346.87
2018,12,7,13,0,886.0,64.0,1.3,13.8,471.0,484.54,380.55
2018,12,7,13,15,877.0,63.0,1.25,13.75,453.5,516.78,409.32
2018,12,7,13,30,868.0,62.0,1.2,13.7,436.0,545.91,434.9
2018,12,7,13,45,854.0,61.5,1.15,13.7,412.5,569.56,455.55
2018,12,7,14,0,840.0,61.0,1.1,13.7,389.0,594.48,476.4
2018,12,7,14,15,820.0,59.0,1.0,13.55,359.0,606.21,486.76
2018,12,7,14,30,800.0,57.0,0.9,13.4,329.0,614.06,493.77
2018,12,7,14,45,753.0,57.0,0.85,13.2,291.5,602.23,485.96
2018,12,7,15,0,706.0,57.0,0.8,13.0,254.0,585.63,473.8
2018,12,7,15,15,544.0,61.5,0.8,13.0,200.0,494.24,403.33
2018,12,7,15,30,382.0,66.0,0.8,13.0,146.0,386.77,317.88
2018,12,7,15,45,387.5,52.0,0.8,12.05,118.5,384.27,315.6
2018,12,7,16,0,393.0,38.0,0.8,11.1,91.0,376.66,305.7
2018,12,7,16,15,332.0,29.5,0.85,10.85,63.0,325.44,247.89
2018,12,7,16,30,271.0,21.0,0.9,10.6,35.0,251.01,0.0
2018,12,7,16,45,135.5,10.5,0.9,10.35,17.5,105.5,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,8,7,15,77.5,7.0,2.25,6.75,9.0,0.0,0.0
2018,12,8,7,30,155.0,14.0,2.3,7.0,18.0,11.02,0.0
2018,12,8,7,45,302.5,23.0,2.35,7.25,49.5,19.12,5.74
2018,12,8,8,0,450.0,32.0,2.4,7.5,81.0,26.87,17.64
2018,12,8,8,15,528.0,38.0,2.4,7.9,119.0,31.98,23.01
2018,12,8,8,30,606.0,44.0,2.4,8.3,157.0,40.33,30.91
2018,12,8,8,45,654.5,48.0,2.4,8.7,195.5,44.05,34.48
2018,12,8,9,0,703.0,52.0,2.4,9.1,234.0,47.83,37.98
2018,12,8,9,15,738.5,55.0,2.4,9.6,270.5,50.67,40.53
2018,12,8,9,30,774.0,58.0,2.4,10.1,307.0,53.55,43.04
2018,12,8,9,45,800.5,58.5,2.45,10.6,338.5,54.38,43.65
2018,12,8,10,0,827.0,59.0,2.5,11.1,370.0,55.26,44.3
2018,12,8,10,15,842.5,61.0,2.5,11.5,396.0,62.77,50.88
2018,12,8,10,30,858.0,63.0,2.5,11.9,422.0,64.9,52.62
2018,12,8,10,45,868.0,63.5,2.45,12.25,441.0,65.82,53.29
2018,12,8,11,0,878.0,64.0,2.4,12.6,460.0,111.3,62.62
2018,12,8,11,15,883.5,64.5,2.35,12.8,472.0,163.25,94.18
2018,12,8,11,30,889.0,65.0,2.3,13.0,484.0,214.75,135.23
2018,12,8,11,45,891.0,65.5,2.25,13.2,489.0,264.81,179.82
2018,12,8,12,0,893.0,66.0,2.2,13.4,494.0,313.67,225.09
2018,12,8,12,15,890.5,66.0,2.2,13.5,491.0,359.21,268.1
2018,12,8,12,30,888.0,66.0,2.2,13.6,488.0,402.72,308.91
2018,12,8,12,45,881.5,66.5,2.15,13.65,478.0,442.85,346.17
2018,12,8,13,0,875.0,67.0,2.1,13.7,468.0,480.36,380.35
2018,12,8,13,15,866.5,66.0,2.05,13.65,451.0,512.6,409.7
2018,12,8,13,30,858.0,65.0,2.0,13.6,434.0,541.79,435.91
2018,12,8,13,45,845.0,63.5,1.95,13.55,410.5,568.82,459.68
2018,12,8,14,0,832.0,62.0,1.9,13.5,387.0,588.97,477.67
2018,12,8,14,15,812.0,60.0,1.9,13.35,357.0,600.6,489.15
2018,12,8,14,30,792.0,58.0,1.9,13.2,327.0,608.39,497.27
2018,12,8,14,45,763.0,55.5,1.85,13.0,292.5,605.73,496.69
2018,12,8,15,0,734.0,53.0,1.8,12.8,258.0,599.11,491.96
2018,12,8,15,15,691.5,49.5,1.8,12.8,220.0,577.94,474.87
2018,12,8,15,30,649.0,46.0,1.8,12.8,182.0,552.85,453.59
2018,12,8,15,45,580.5,41.5,1.85,11.9,143.5,504.05,413.66
2018,12,8,16,0,512.0,37.0,1.9,11.0,105.0,461.53,375.28
2018,12,8,16,15,388.5,29.0,1.95,10.75,70.0,365.58,280.26
2018,12,8,16,30,265.0,21.0,2.0,10.5,35.0,246.33,0.0
2018,12,8,16,45,132.5,10.5,2.05,10.25,17.5,103.22,0.0
2018,12,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,9,7,15,3.5,2.5,2.75,6.25,2.5,0.0,0.0
2018,12,9,7,30,7.0,5.0,2.7,6.3,5.0,3.93,0.0
2018,12,9,7,45,7.0,12.0,2.7,6.35,12.5,9.43,0.0
2018,12,9,8,0,7.0,19.0,2.7,6.4,20.0,14.96,7.32
2018,12,9,8,15,11.5,26.0,2.7,6.5,28.0,20.53,12.84
2018,12,9,8,30,16.0,33.0,2.7,6.6,36.0,25.95,18.03
2018,12,9,8,45,22.5,52.0,2.75,6.75,57.0,39.67,30.75
2018,12,9,9,0,29.0,71.0,2.8,6.9,78.0,52.88,42.93
2018,12,9,9,15,61.5,99.5,2.75,7.1,118.0,71.73,60.14
2018,12,9,9,30,94.0,128.0,2.7,7.3,158.0,88.2,75.0
2018,12,9,9,45,103.0,141.5,2.7,7.45,177.5,96.66,82.5
2018,12,9,10,0,112.0,155.0,2.7,7.6,197.0,104.92,89.77
2018,12,9,10,15,116.5,160.0,2.65,7.8,206.0,108.39,92.67
2018,12,9,10,30,121.0,165.0,2.6,8.0,215.0,111.73,95.45
2018,12,9,10,45,99.0,171.5,2.6,8.2,214.0,115.26,98.4
2018,12,9,11,0,77.0,178.0,2.6,8.4,213.0,128.51,102.8
2018,12,9,11,15,50.0,174.5,2.6,8.6,197.5,130.92,104.75
2018,12,9,11,30,23.0,171.0,2.6,8.8,182.0,130.5,105.39
2018,12,9,11,45,23.5,175.5,2.6,9.05,186.5,136.54,110.45
2018,12,9,12,0,24.0,180.0,2.6,9.3,191.0,142.71,115.67
2018,12,9,12,15,97.5,188.0,2.6,9.5,234.0,178.48,143.98
2018,12,9,12,30,171.0,196.0,2.6,9.7,277.0,225.74,182.68
2018,12,9,12,45,206.5,195.0,2.6,9.95,291.0,252.32,205.33
2018,12,9,13,0,242.0,194.0,2.6,10.2,305.0,290.12,237.39
2018,12,9,13,15,243.0,185.0,2.6,10.35,293.0,298.39,245.52
2018,12,9,13,30,244.0,176.0,2.6,10.5,281.0,305.58,252.75
2018,12,9,13,45,245.0,160.5,2.6,10.65,261.0,305.06,253.64
2018,12,9,14,0,246.0,145.0,2.6,10.8,241.0,302.91,253.11
2018,12,9,14,15,294.0,132.5,2.6,10.8,238.5,332.06,278.87
2018,12,9,14,30,342.0,120.0,2.6,10.8,236.0,377.49,317.46
2018,12,9,14,45,255.5,114.5,2.6,10.8,196.0,310.54,262.21
2018,12,9,15,0,169.0,109.0,2.6,10.8,156.0,240.75,203.41
2018,12,9,15,15,149.0,94.0,2.6,10.8,131.0,216.6,182.99
2018,12,9,15,30,129.0,79.0,2.6,10.8,106.0,190.99,160.58
2018,12,9,15,45,92.5,64.0,2.5,10.3,81.0,152.19,126.25
2018,12,9,16,0,56.0,49.0,2.4,9.8,56.0,112.21,90.19
2018,12,9,16,15,38.5,32.5,2.35,9.55,36.5,81.22,59.44
2018,12,9,16,30,21.0,16.0,2.3,9.3,17.0,38.17,0.0
2018,12,9,16,45,10.5,8.0,2.3,9.05,8.5,13.81,0.0
2018,12,9,17,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
