Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,15,6.5,2.0,2.4,8.6,2.0,0.0,0.0
2018,12,20,7,30,13.0,4.0,2.4,8.7,4.0,3.15,0.0
2018,12,20,7,45,16.5,16.5,2.4,8.8,17.5,12.54,0.0
2018,12,20,8,0,20.0,29.0,2.4,8.9,31.0,21.68,11.46
2018,12,20,8,15,42.0,45.0,2.4,9.1,51.0,33.04,23.39
2018,12,20,8,30,64.0,61.0,2.4,9.3,71.0,44.08,33.86
2018,12,20,8,45,80.0,76.0,2.35,9.5,92.5,54.38,43.5
2018,12,20,9,0,96.0,91.0,2.3,9.7,114.0,64.5,52.84
2018,12,20,9,15,131.5,105.5,2.25,9.9,142.0,74.36,61.8
2018,12,20,9,30,167.0,120.0,2.2,10.1,170.0,84.08,70.51
2018,12,20,9,45,167.0,128.5,2.15,10.35,183.5,89.84,75.54
2018,12,20,10,0,167.0,137.0,2.1,10.6,197.0,95.42,80.36
2018,12,20,10,15,98.5,111.5,2.1,10.7,147.5,79.96,66.45
2018,12,20,10,30,30.0,86.0,2.1,10.8,98.0,64.75,52.76
2018,12,20,10,45,16.0,85.5,2.05,10.95,92.0,64.3,52.27
2018,12,20,11,0,2.0,85.0,2.0,11.1,86.0,65.08,50.38
2018,12,20,11,15,5.5,116.5,2.05,11.25,119.0,87.99,69.61
2018,12,20,11,30,9.0,148.0,2.1,11.4,152.0,111.41,89.07
2018,12,20,11,45,11.5,152.5,2.15,11.5,158.0,116.66,93.29
2018,12,20,12,0,14.0,157.0,2.2,11.6,164.0,122.25,97.9
2018,12,20,12,15,9.0,142.5,2.2,11.65,147.0,111.64,89.21
2018,12,20,12,30,4.0,128.0,2.2,11.7,130.0,99.92,79.54
2018,12,20,12,45,3.5,127.0,2.2,11.75,128.5,99.7,79.43
2018,12,20,13,0,3.0,126.0,2.2,11.8,127.0,99.45,79.29
2018,12,20,13,15,2.0,124.5,2.2,11.8,125.0,98.56,78.63
2018,12,20,13,30,1.0,123.0,2.2,11.8,123.0,97.68,77.97
2018,12,20,13,45,0.5,114.0,2.25,11.75,114.0,90.62,72.1
2018,12,20,14,0,0.0,105.0,2.3,11.7,105.0,83.39,66.07
2018,12,20,14,15,0.0,90.0,2.25,11.6,90.0,70.97,55.58
2018,12,20,14,30,0.0,75.0,2.2,11.5,75.0,58.36,44.85
2018,12,20,14,45,0.0,72.5,2.2,11.4,72.5,56.85,43.63
2018,12,20,15,0,0.0,70.0,2.2,11.3,70.0,55.67,42.62
2018,12,20,15,15,9.0,65.5,2.2,11.3,67.5,59.23,45.9
2018,12,20,15,30,18.0,61.0,2.2,11.3,65.0,70.63,55.76
2018,12,20,15,45,9.0,48.0,2.15,10.95,50.0,45.91,34.01
2018,12,20,16,0,0.0,35.0,2.1,10.6,35.0,27.57,17.71
2018,12,20,16,15,9.0,24.5,2.15,10.55,25.0,28.76,17.89
2018,12,20,16,30,18.0,14.0,2.2,10.5,15.0,31.3,6.43
2018,12,20,16,45,18.0,8.5,2.2,10.45,8.5,19.49,0.0
2018,12,20,17,0,18.0,3.0,2.2,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,2.15,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,21,7,15,23.0,2.5,2.55,7.95,2.5,0.0,0.0
2018,12,21,7,30,46.0,5.0,2.6,8.2,5.0,3.93,0.0
2018,12,21,7,45,216.5,16.0,2.7,8.45,32.0,12.59,0.0
2018,12,21,8,0,387.0,27.0,2.8,8.7,59.0,22.63,12.02
2018,12,21,8,15,365.5,38.5,2.85,8.85,82.5,31.7,22.2
2018,12,21,8,30,344.0,50.0,2.9,9.0,106.0,38.08,28.52
2018,12,21,8,45,412.5,57.5,2.95,9.15,142.0,46.18,36.17
2018,12,21,9,0,481.0,65.0,3.0,9.3,178.0,52.05,41.68
2018,12,21,9,15,506.0,73.0,2.95,9.6,209.0,57.85,46.99
2018,12,21,9,30,531.0,81.0,2.9,9.9,240.0,63.55,52.11
2018,12,21,9,45,495.5,95.5,2.85,10.15,256.5,70.49,58.29
2018,12,21,10,0,460.0,110.0,2.8,10.4,273.0,79.17,65.94
2018,12,21,10,15,432.0,125.5,2.8,10.75,288.0,88.3,73.91
2018,12,21,10,30,404.0,141.0,2.8,11.1,303.0,97.17,81.59
2018,12,21,10,45,544.0,119.0,2.75,11.45,349.0,87.87,73.12
2018,12,21,11,0,684.0,97.0,2.7,11.8,395.0,90.67,60.92
2018,12,21,11,15,692.5,98.0,2.7,12.05,407.5,134.97,82.36
2018,12,21,11,30,701.0,99.0,2.7,12.3,420.0,179.55,114.71
2018,12,21,11,45,690.5,103.5,2.7,12.5,423.0,223.14,152.51
2018,12,21,12,0,680.0,108.0,2.7,12.7,426.0,264.86,190.99
2018,12,21,12,15,794.0,85.0,2.75,12.8,456.0,321.02,238.25
2018,12,21,12,30,908.0,62.0,2.8,12.9,486.0,382.09,290.72
2018,12,21,12,45,906.5,63.5,2.8,13.0,480.5,426.75,332.37
2018,12,21,13,0,905.0,65.0,2.8,13.1,475.0,469.3,371.45
2018,12,21,13,15,893.0,65.5,2.9,13.05,458.5,503.54,403.64
2018,12,21,13,30,881.0,66.0,3.0,13.0,442.0,534.54,432.53
2018,12,21,13,45,862.5,65.5,3.05,12.95,418.0,561.31,457.24
2018,12,21,14,0,844.0,65.0,3.1,12.9,394.0,581.22,476.08
2018,12,21,14,15,823.0,63.5,3.1,12.6,365.0,594.63,489.68
2018,12,21,14,30,802.0,62.0,3.1,12.3,336.0,604.1,499.73
2018,12,21,14,45,772.0,59.5,3.05,11.95,301.5,602.6,500.6
2018,12,21,15,0,742.0,57.0,3.0,11.6,267.0,596.95,497.57
2018,12,21,15,15,660.5,56.5,3.0,11.6,224.0,559.12,467.22
2018,12,21,15,30,579.0,56.0,3.0,11.6,181.0,512.47,428.61
2018,12,21,15,45,444.5,50.5,3.05,10.9,135.0,417.65,350.13
2018,12,21,16,0,310.0,45.0,3.1,10.2,89.0,316.32,263.29
2018,12,21,16,15,265.0,34.0,3.0,9.9,63.0,277.01,220.89
2018,12,21,16,30,220.0,23.0,2.9,9.6,37.0,219.32,88.16
2018,12,21,16,45,121.0,13.0,2.8,9.35,19.5,96.3,0.0
2018,12,21,17,0,22.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,7.55,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,7.7,3.0,2.36,0.0
2018,12,22,7,45,30.0,14.5,0.7,7.85,16.5,11.41,0.0
2018,12,22,8,0,49.0,26.0,0.7,8.0,30.0,19.74,9.67
2018,12,22,8,15,69.0,38.5,0.65,8.25,47.5,28.92,19.86
2018,12,22,8,30,89.0,51.0,0.6,8.5,65.0,38.0,28.57
2018,12,22,8,45,100.5,65.5,0.6,8.75,85.5,48.14,38.06
2018,12,22,9,0,112.0,80.0,0.6,9.0,106.0,58.08,47.23
2018,12,22,9,15,129.0,98.0,0.6,9.25,133.0,69.94,57.98
2018,12,22,9,30,146.0,116.0,0.6,9.5,160.0,81.5,68.3
2018,12,22,9,45,121.0,122.0,0.6,9.8,161.0,85.47,71.71
2018,12,22,10,0,96.0,128.0,0.6,10.1,162.0,89.22,74.88
2018,12,22,10,15,118.5,138.5,0.5,10.4,183.5,96.11,80.78
2018,12,22,10,30,141.0,149.0,0.4,10.7,205.0,102.89,86.49
2018,12,22,10,45,161.0,167.5,0.35,11.0,235.0,113.84,95.81
2018,12,22,11,0,181.0,186.0,0.3,11.3,265.0,129.67,101.68
2018,12,22,11,15,132.5,190.0,0.3,11.45,248.5,143.03,110.14
2018,12,22,11,30,84.0,194.0,0.3,11.6,232.0,151.15,117.91
2018,12,22,11,45,65.5,192.5,0.35,11.8,222.5,154.74,121.68
2018,12,22,12,0,47.0,191.0,0.4,12.0,213.0,155.96,123.67
2018,12,22,12,15,47.5,192.0,0.5,11.9,214.0,162.58,129.6
2018,12,22,12,30,48.0,193.0,0.6,11.8,215.0,169.23,135.58
2018,12,22,12,45,37.0,183.0,0.65,11.75,200.0,162.36,130.57
2018,12,22,13,0,26.0,173.0,0.7,11.7,185.0,147.84,119.11
2018,12,22,13,15,52.0,174.5,0.85,11.75,197.0,171.92,139.44
2018,12,22,13,30,78.0,176.0,1.0,11.8,209.0,192.48,156.94
2018,12,22,13,45,58.0,144.5,1.15,11.9,168.5,157.36,128.33
2018,12,22,14,0,38.0,113.0,1.3,12.0,128.0,119.53,96.98
2018,12,22,14,15,22.5,82.0,1.35,11.95,90.5,83.01,66.17
2018,12,22,14,30,7.0,51.0,1.4,11.9,53.0,43.48,32.16
2018,12,22,14,45,31.0,67.0,1.45,11.85,76.0,77.48,62.11
2018,12,22,15,0,55.0,83.0,1.5,11.8,99.0,113.66,93.59
2018,12,22,15,15,31.0,67.5,1.5,11.8,76.5,83.19,66.91
2018,12,22,15,30,7.0,52.0,1.5,11.8,54.0,45.87,34.11
2018,12,22,15,45,4.5,42.5,1.65,11.1,43.5,36.21,25.6
2018,12,22,16,0,2.0,33.0,1.8,10.4,33.0,26.66,17.06
2018,12,22,16,15,11.0,23.0,1.9,10.25,23.5,27.5,17.12
2018,12,22,16,30,20.0,13.0,2.0,10.1,14.0,30.82,8.91
2018,12,22,16,45,20.0,7.5,2.1,10.0,7.5,20.13,0.0
2018,12,22,17,0,20.0,2.0,2.2,9.9,1.0,0.0,0.0
2018,12,22,17,15,10.0,1.0,2.15,9.8,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.3,1.0,0.79,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.6,3.0,2.36,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.9,5.0,3.78,0.0
2018,12,23,8,15,0.0,6.0,0.6,9.15,6.0,4.54,0.0
2018,12,23,8,30,0.0,7.0,0.6,9.4,7.0,5.3,0.0
2018,12,23,8,45,0.0,8.0,0.6,9.65,8.0,6.06,0.0
2018,12,23,9,0,0.0,9.0,0.6,9.9,9.0,6.82,0.59
2018,12,23,9,15,0.0,11.0,0.6,10.15,11.0,8.35,2.0
2018,12,23,9,30,0.0,13.0,0.6,10.4,13.0,9.87,3.39
2018,12,23,9,45,3.5,45.0,0.6,10.65,46.0,34.44,25.77
2018,12,23,10,0,7.0,77.0,0.6,10.9,79.0,58.68,47.53
2018,12,23,10,15,6.0,88.5,0.6,11.15,90.5,66.91,54.73
2018,12,23,10,30,5.0,100.0,0.6,11.4,102.0,75.03,61.8
2018,12,23,10,45,30.0,126.0,0.55,11.65,139.0,90.57,75.36
2018,12,23,11,0,55.0,152.0,0.5,11.9,176.0,108.49,85.99
2018,12,23,11,15,53.0,158.0,0.55,12.05,181.5,117.81,92.34
2018,12,23,11,30,51.0,164.0,0.6,12.2,187.0,126.97,99.54
2018,12,23,11,45,26.0,143.0,0.6,12.4,154.5,112.76,88.76
2018,12,23,12,0,1.0,122.0,0.6,12.6,122.0,93.16,73.44
2018,12,23,12,15,1.0,117.5,0.65,12.65,117.5,90.28,71.08
2018,12,23,12,30,1.0,113.0,0.7,12.7,113.0,87.25,68.56
2018,12,23,12,45,3.5,116.0,0.7,12.8,117.5,90.97,71.67
2018,12,23,13,0,6.0,119.0,0.7,12.9,122.0,95.05,75.11
2018,12,23,13,15,10.0,117.5,0.65,12.95,122.0,96.53,76.43
2018,12,23,13,30,14.0,116.0,0.6,13.0,122.0,98.37,78.12
2018,12,23,13,45,48.0,117.5,0.5,13.05,136.5,126.03,101.73
2018,12,23,14,0,82.0,119.0,0.4,13.1,151.0,161.52,131.71
2018,12,23,14,15,91.0,121.0,0.35,13.05,154.0,175.14,143.25
2018,12,23,14,30,100.0,123.0,0.3,13.0,157.0,189.96,155.82
2018,12,23,14,45,56.5,102.0,0.2,12.95,121.0,131.49,106.98
2018,12,23,15,0,13.0,81.0,0.1,12.9,85.0,75.25,59.11
2018,12,23,15,15,15.0,76.0,0.1,12.9,80.0,74.31,58.55
2018,12,23,15,30,17.0,71.0,0.1,12.9,75.0,82.77,65.55
2018,12,23,15,45,10.0,56.5,0.3,12.4,58.5,56.67,43.0
2018,12,23,16,0,3.0,42.0,0.5,11.9,42.0,38.35,26.88
2018,12,23,16,15,13.0,28.5,0.55,11.7,29.0,37.65,25.4
2018,12,23,16,30,23.0,15.0,0.6,11.5,16.0,36.47,12.91
2018,12,23,16,45,23.0,9.0,0.7,11.35,9.0,23.45,0.0
2018,12,23,17,0,23.0,3.0,0.8,11.2,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,11.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.45,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.6,1.0,0.79,0.0
2018,12,24,7,45,0.0,5.0,1.75,10.7,5.0,3.93,0.0
2018,12,24,8,0,0.0,9.0,1.8,10.8,9.0,6.82,0.0
2018,12,24,8,15,0.0,14.5,1.95,11.0,14.5,11.01,3.94
2018,12,24,8,30,0.0,20.0,2.1,11.2,20.0,15.21,7.91
2018,12,24,8,45,0.0,26.0,2.2,11.4,26.0,19.8,12.18
2018,12,24,9,0,0.0,32.0,2.3,11.6,32.0,24.4,16.42
2018,12,24,9,15,0.0,28.5,2.4,11.8,28.5,21.71,14.03
2018,12,24,9,30,0.0,25.0,2.5,12.0,25.0,19.03,11.61
2018,12,24,9,45,0.0,36.5,2.6,12.2,36.5,27.85,19.56
2018,12,24,10,0,0.0,48.0,2.7,12.4,48.0,36.7,27.48
2018,12,24,10,15,0.0,56.5,2.8,12.5,56.5,43.26,33.31
2018,12,24,10,30,0.0,65.0,2.9,12.6,65.0,49.83,39.12
2018,12,24,10,45,0.0,58.0,3.0,12.65,58.0,44.43,34.23
2018,12,24,11,0,0.0,51.0,3.1,12.7,51.0,39.04,27.89
2018,12,24,11,15,0.0,49.0,3.2,12.75,49.0,37.5,26.54
2018,12,24,11,30,0.0,47.0,3.3,12.8,47.0,35.97,25.2
2018,12,24,11,45,0.0,52.0,3.4,12.8,52.0,39.82,28.48
2018,12,24,12,0,0.0,57.0,3.5,12.8,57.0,43.68,31.75
2018,12,24,12,15,0.0,52.0,3.55,12.85,52.0,39.82,28.46
2018,12,24,12,30,0.0,47.0,3.6,12.9,47.0,35.97,25.17
2018,12,24,12,45,0.0,39.5,3.65,12.95,39.5,30.2,20.24
2018,12,24,13,0,0.0,32.0,3.7,13.0,32.0,24.44,15.32
2018,12,24,13,15,0.0,29.0,3.75,13.05,29.0,22.14,13.36
2018,12,24,13,30,0.0,26.0,3.8,13.1,26.0,19.83,11.4
2018,12,24,13,45,21.5,44.0,3.9,13.15,52.5,46.82,34.83
2018,12,24,14,0,43.0,62.0,4.0,13.2,79.0,82.48,65.74
2018,12,24,14,15,66.5,76.5,4.05,13.05,100.5,113.74,92.99
2018,12,24,14,30,90.0,91.0,4.1,12.9,122.0,147.84,122.65
2018,12,24,14,45,58.0,71.0,4.1,12.75,90.0,109.64,89.91
2018,12,24,15,0,26.0,51.0,4.1,12.6,58.0,59.83,46.7
2018,12,24,15,15,23.0,43.0,4.1,12.6,48.5,51.07,39.1
2018,12,24,15,30,20.0,35.0,4.1,12.6,39.0,42.0,31.13
2018,12,24,15,45,10.0,27.5,4.15,12.05,29.5,28.78,19.34
2018,12,24,16,0,0.0,20.0,4.2,11.5,20.0,15.21,7.23
2018,12,24,16,15,10.0,15.5,4.25,11.25,16.0,19.37,10.48
2018,12,24,16,30,20.0,11.0,4.3,11.0,12.0,27.45,9.39
2018,12,24,16,45,11.0,6.0,4.35,10.7,6.5,12.55,0.0
2018,12,24,17,0,2.0,1.0,4.4,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.35,10.2,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.5,4.6,8.15,3.5,0.0,0.0
2018,12,25,7,30,82.0,7.0,4.6,8.3,7.0,5.51,0.0
2018,12,25,7,45,266.5,16.0,4.6,8.4,33.5,12.59,0.0
2018,12,25,8,0,451.0,25.0,4.6,8.5,60.0,23.07,11.51
2018,12,25,8,15,546.5,30.0,4.55,8.7,98.0,27.84,18.69
2018,12,25,8,30,642.0,35.0,4.5,8.9,136.0,32.83,23.76
2018,12,25,8,45,700.0,38.5,4.45,9.1,176.5,36.42,27.32
2018,12,25,9,0,758.0,42.0,4.4,9.3,217.0,40.1,30.83
2018,12,25,9,15,787.5,45.5,4.35,9.6,254.0,47.13,37.27
2018,12,25,9,30,817.0,49.0,4.3,9.9,291.0,51.05,40.8
2018,12,25,9,45,834.0,53.0,4.25,10.15,324.0,55.05,44.36
2018,12,25,10,0,851.0,57.0,4.2,10.4,357.0,58.91,47.76
2018,12,25,10,15,868.5,58.5,4.2,10.8,385.0,60.91,49.41
2018,12,25,10,30,886.0,60.0,4.2,11.2,413.0,62.82,50.98
2018,12,25,10,45,898.5,60.5,4.2,11.55,434.5,63.86,51.77
2018,12,25,11,0,911.0,61.0,4.2,11.9,456.0,77.96,50.95
2018,12,25,11,15,918.0,61.5,4.2,12.15,470.5,131.87,72.69
2018,12,25,11,30,925.0,62.0,4.2,12.4,485.0,185.57,110.14
2018,12,25,11,45,928.0,61.5,4.15,12.65,491.5,237.26,153.98
2018,12,25,12,0,931.0,61.0,4.1,12.9,498.0,287.83,200.43
2018,12,25,12,15,927.5,62.0,4.15,13.0,497.0,336.49,246.87
2018,12,25,12,30,924.0,63.0,4.2,13.1,496.0,383.13,291.55
2018,12,25,12,45,916.0,64.5,4.25,13.25,487.5,426.3,332.78
2018,12,25,13,0,908.0,66.0,4.3,13.4,479.0,466.77,370.92
2018,12,25,13,15,900.0,64.5,4.3,13.4,463.0,501.4,403.65
2018,12,25,13,30,892.0,63.0,4.3,13.4,447.0,532.94,433.12
2018,12,25,13,45,879.5,62.5,4.3,13.4,425.0,559.99,458.32
2018,12,25,14,0,867.0,62.0,4.3,13.4,403.0,583.64,480.21
2018,12,25,14,15,849.5,60.0,4.25,13.2,374.5,603.92,499.01
2018,12,25,14,30,832.0,58.0,4.2,13.0,346.0,616.11,511.04
2018,12,25,14,45,806.5,55.5,4.15,12.8,312.0,618.67,514.97
2018,12,25,15,0,781.0,53.0,4.1,12.6,278.0,617.23,515.1
2018,12,25,15,15,742.0,50.0,4.1,12.6,240.5,601.97,502.53
2018,12,25,15,30,703.0,47.0,4.1,12.6,203.0,582.62,485.61
2018,12,25,15,45,641.5,42.0,3.95,11.55,163.0,541.14,450.92
2018,12,25,16,0,580.0,37.0,3.8,10.5,123.0,495.82,410.54
2018,12,25,16,15,467.5,31.0,3.8,10.1,86.0,409.13,329.59
2018,12,25,16,30,355.0,25.0,3.8,9.7,49.0,321.86,179.09
2018,12,25,16,45,191.5,14.0,3.75,9.3,25.5,147.48,0.0
2018,12,25,17,0,28.0,3.0,3.7,8.9,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,3.65,8.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.85,6.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,5.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.55,5.9,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.3,5.0,3.93,0.0
2018,12,26,7,45,149.0,16.5,3.45,6.65,26.0,12.98,0.0
2018,12,26,8,0,243.0,28.0,3.4,7.0,47.0,23.08,11.43
2018,12,26,8,15,321.5,37.0,3.55,7.5,78.0,30.31,20.95
2018,12,26,8,30,400.0,46.0,3.7,8.0,109.0,37.56,28.09
2018,12,26,8,45,444.5,54.0,3.8,8.45,142.0,43.74,34.01
2018,12,26,9,0,489.0,62.0,3.9,8.9,175.0,49.86,39.73
2018,12,26,9,15,614.0,59.5,3.9,9.25,225.5,48.84,38.87
2018,12,26,9,30,739.0,57.0,3.9,9.6,276.0,52.28,41.98
2018,12,26,9,45,795.0,56.0,3.95,10.0,315.5,52.28,41.89
2018,12,26,10,0,851.0,55.0,4.0,10.4,355.0,57.48,46.47
2018,12,26,10,15,867.0,57.0,3.95,10.6,383.0,59.82,48.47
2018,12,26,10,30,883.0,59.0,3.9,10.8,411.0,62.06,50.38
2018,12,26,10,45,843.0,69.0,3.85,11.05,419.0,63.06,51.16
2018,12,26,11,0,803.0,79.0,3.8,11.3,427.0,80.31,55.24
2018,12,26,11,15,775.0,86.5,3.85,11.35,431.5,131.98,78.61
2018,12,26,11,30,747.0,94.0,3.9,11.4,436.0,175.74,110.23
2018,12,26,11,45,726.0,98.5,3.95,11.5,435.0,219.84,148.71
2018,12,26,12,0,705.0,103.0,4.0,11.6,434.0,260.95,187.49
2018,12,26,12,15,745.5,95.5,4.05,11.6,445.0,307.03,229.32
2018,12,26,12,30,786.0,88.0,4.1,11.6,456.0,356.81,274.71
2018,12,26,12,45,842.5,77.0,4.15,11.6,466.0,408.86,321.69
2018,12,26,13,0,899.0,66.0,4.2,11.6,476.0,461.86,369.31
2018,12,26,13,15,890.0,65.5,4.15,11.5,460.5,496.76,402.4
2018,12,26,13,30,881.0,65.0,4.1,11.4,445.0,528.6,432.26
2018,12,26,13,45,677.5,95.0,4.1,11.35,378.5,487.72,402.95
2018,12,26,14,0,474.0,125.0,4.1,11.3,312.0,419.94,350.09
2018,12,26,14,15,477.0,114.0,4.05,11.1,291.0,429.7,360.5
2018,12,26,14,30,480.0,103.0,4.0,10.9,270.0,437.36,368.68
2018,12,26,14,45,547.5,86.0,3.95,10.7,258.5,485.88,410.38
2018,12,26,15,0,615.0,69.0,3.9,10.5,247.0,527.55,445.95
2018,12,26,15,15,542.0,65.0,3.9,10.5,206.5,485.85,411.73
2018,12,26,15,30,469.0,61.0,3.9,10.5,166.0,439.69,372.89
2018,12,26,15,45,476.5,50.0,3.95,10.15,138.5,439.66,371.73
2018,12,26,16,0,484.0,39.0,4.0,9.8,111.0,437.6,365.92
2018,12,26,16,15,386.5,32.0,3.95,9.65,78.0,363.16,295.08
2018,12,26,16,30,289.0,25.0,3.9,9.5,45.0,275.87,162.33
2018,12,26,16,45,161.5,14.0,3.85,9.3,23.5,126.19,0.0
2018,12,26,17,0,34.0,3.0,3.8,9.1,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.75,9.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.45,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.55,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,6.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,5.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,5.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,27,7,15,41.0,3.0,3.95,5.75,3.0,0.0,0.0
2018,12,27,7,30,82.0,6.0,4.0,6.1,6.0,4.72,0.0
2018,12,27,7,45,264.5,15.0,4.0,6.4,32.0,11.8,0.0
2018,12,27,8,0,447.0,24.0,4.0,6.7,58.0,22.14,10.56
2018,12,27,8,15,540.0,28.5,4.0,7.15,95.0,26.47,17.59
2018,12,27,8,30,633.0,33.0,4.0,7.6,132.0,31.04,22.28
2018,12,27,8,45,689.0,36.5,4.0,8.05,171.5,34.64,25.83
2018,12,27,9,0,745.0,40.0,4.0,8.5,211.0,41.46,32.17
2018,12,27,9,15,778.5,43.0,4.0,9.0,248.5,45.15,35.56
2018,12,27,9,30,812.0,46.0,4.0,9.5,286.0,48.76,38.8
2018,12,27,9,45,833.5,49.0,3.95,10.0,319.5,52.12,41.75
2018,12,27,10,0,855.0,52.0,3.9,10.5,353.0,55.38,44.56
2018,12,27,10,15,872.0,53.0,3.9,10.8,380.5,57.03,45.93
2018,12,27,10,30,889.0,54.0,3.9,11.1,408.0,58.6,47.22
2018,12,27,10,45,901.5,54.0,3.9,11.4,429.5,59.31,47.73
2018,12,27,11,0,914.0,54.0,3.9,11.7,451.0,70.06,46.37
2018,12,27,11,15,921.0,55.0,3.85,11.85,466.0,124.31,67.04
2018,12,27,11,30,928.0,56.0,3.8,12.0,481.0,178.41,104.24
2018,12,27,11,45,931.5,56.5,3.8,12.1,488.5,231.06,148.72
2018,12,27,12,0,935.0,57.0,3.8,12.2,496.0,282.73,196.15
2018,12,27,12,15,933.5,57.0,3.75,12.25,495.5,331.28,242.5
2018,12,27,12,30,932.0,57.0,3.7,12.3,495.0,377.94,287.22
2018,12,27,12,45,926.0,58.5,3.65,12.3,487.5,422.24,329.47
2018,12,27,13,0,920.0,60.0,3.6,12.3,480.0,464.01,368.73
2018,12,27,13,15,913.5,59.0,3.6,12.25,465.0,500.31,402.87
2018,12,27,13,30,907.0,58.0,3.6,12.2,450.0,533.65,433.85
2018,12,27,13,45,896.0,57.0,3.55,12.15,428.0,561.5,459.67
2018,12,27,14,0,885.0,56.0,3.5,12.1,406.0,585.97,482.18
2018,12,27,14,15,868.5,54.5,3.5,11.95,378.0,603.11,498.72
2018,12,27,14,30,852.0,53.0,3.5,11.8,350.0,616.57,511.9
2018,12,27,14,45,827.5,51.0,3.45,11.6,316.5,620.57,517.06
2018,12,27,15,0,803.0,49.0,3.4,11.4,283.0,626.81,523.01
2018,12,27,15,15,766.5,46.0,3.4,11.4,245.0,613.86,512.24
2018,12,27,15,30,730.0,43.0,3.4,11.4,207.0,596.98,497.43
2018,12,27,15,45,672.0,39.0,3.35,10.25,167.5,559.83,466.83
2018,12,27,16,0,614.0,35.0,3.3,9.1,128.0,518.98,430.65
2018,12,27,16,15,516.0,29.5,3.3,8.7,91.0,444.28,360.1
2018,12,27,16,30,418.0,24.0,3.3,8.3,54.0,357.49,221.01
2018,12,27,16,45,233.0,14.5,3.35,7.95,29.0,177.73,0.0
2018,12,27,17,0,48.0,5.0,3.4,7.6,4.0,0.0,0.0
2018,12,27,17,15,24.0,2.5,3.4,7.55,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,5.3,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,5.5,5.0,3.93,0.0
2018,12,28,7,45,170.5,16.0,2.05,5.7,27.0,12.59,0.0
2018,12,28,8,0,292.0,27.0,2.0,5.9,49.0,22.41,10.65
2018,12,28,8,15,392.0,34.0,2.0,6.35,83.5,28.18,19.17
2018,12,28,8,30,492.0,41.0,2.0,6.8,118.0,34.12,25.15
2018,12,28,8,45,600.0,41.0,2.0,7.2,161.0,37.7,28.73
2018,12,28,9,0,708.0,41.0,2.0,7.6,204.0,38.78,29.87
2018,12,28,9,15,761.5,41.5,2.0,8.05,243.5,43.83,34.53
2018,12,28,9,30,815.0,42.0,2.0,8.5,283.0,45.79,36.28
2018,12,28,9,45,778.5,53.5,2.0,8.95,304.5,50.11,40.13
2018,12,28,10,0,742.0,65.0,2.0,9.4,326.0,58.5,47.6
2018,12,28,10,15,769.0,66.0,2.0,9.75,355.0,59.62,48.47
2018,12,28,10,30,796.0,67.0,2.0,10.1,384.0,60.78,49.37
2018,12,28,10,45,837.5,62.0,1.95,10.4,411.5,63.82,51.98
2018,12,28,11,0,879.0,57.0,1.9,10.7,439.0,69.86,47.67
2018,12,28,11,15,863.0,63.0,1.9,10.95,448.0,124.14,69.49
2018,12,28,11,30,847.0,69.0,1.9,11.2,457.0,171.8,102.37
2018,12,28,11,45,888.0,61.0,1.9,11.45,473.5,225.23,145.4
2018,12,28,12,0,929.0,53.0,1.9,11.7,490.0,276.56,190.44
2018,12,28,12,15,926.5,54.0,1.85,11.85,490.0,325.37,236.38
2018,12,28,12,30,924.0,55.0,1.8,12.0,490.0,372.27,280.54
2018,12,28,12,45,903.0,60.0,1.75,12.15,479.5,413.83,319.9
2018,12,28,13,0,882.0,65.0,1.7,12.3,469.0,451.75,355.16
2018,12,28,13,15,836.5,69.5,1.7,12.35,443.0,476.02,379.13
2018,12,28,13,30,791.0,74.0,1.7,12.4,417.0,493.49,396.84
2018,12,28,13,45,721.0,83.0,1.7,12.5,384.0,497.87,403.37
2018,12,28,14,0,651.0,92.0,1.7,12.6,351.0,495.24,403.66
2018,12,28,14,15,745.0,72.0,1.7,12.45,348.5,552.3,451.26
2018,12,28,14,30,839.0,52.0,1.7,12.3,346.0,606.77,496.05
2018,12,28,14,45,813.0,50.5,1.7,12.2,313.0,610.18,500.17
2018,12,28,15,0,787.0,49.0,1.7,12.1,280.0,615.88,505.55
2018,12,28,15,15,750.5,46.5,1.7,12.1,243.0,603.41,495.47
2018,12,28,15,30,714.0,44.0,1.7,12.1,206.0,587.04,481.54
2018,12,28,15,45,655.0,40.0,1.6,11.3,166.5,549.06,450.22
2018,12,28,16,0,596.0,36.0,1.5,10.5,127.0,507.33,413.7
2018,12,28,16,15,496.5,30.5,1.45,10.3,90.5,431.3,344.4
2018,12,28,16,30,397.0,25.0,1.4,10.1,54.0,343.79,217.77
2018,12,28,16,45,231.0,15.5,1.4,9.85,29.5,177.26,0.0
2018,12,28,17,0,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,12,28,17,15,32.5,3.0,1.4,9.45,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,0.6,8.1,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.6,8.2,4.0,0.0,0.0
2018,12,29,7,45,107.0,16.5,0.6,8.25,22.5,12.98,0.0
2018,12,29,8,0,172.0,28.0,0.6,8.3,41.0,21.21,9.54
2018,12,29,8,15,235.0,39.5,0.55,8.75,69.0,29.85,20.46
2018,12,29,8,30,298.0,51.0,0.5,9.2,97.0,38.44,28.81
2018,12,29,8,45,337.0,62.0,0.5,9.65,128.0,46.44,36.35
2018,12,29,9,0,376.0,73.0,0.5,10.1,159.0,54.32,43.62
2018,12,29,9,15,396.0,83.5,0.5,10.5,188.0,61.54,50.16
2018,12,29,9,30,416.0,94.0,0.5,10.9,217.0,68.61,56.44
2018,12,29,9,45,446.0,101.5,0.5,11.3,247.0,73.73,60.89
2018,12,29,10,0,476.0,109.0,0.5,11.7,277.0,78.8,65.22
2018,12,29,10,15,529.5,108.0,0.6,12.05,308.5,78.81,65.05
2018,12,29,10,30,583.0,107.0,0.7,12.4,340.0,80.69,66.54
2018,12,29,10,45,717.5,85.5,0.8,12.75,387.0,67.5,54.71
2018,12,29,11,0,852.0,64.0,0.9,13.1,434.0,72.79,59.27
2018,12,29,11,15,867.5,63.0,1.05,13.25,450.5,123.28,68.25
2018,12,29,11,30,883.0,62.0,1.2,13.4,467.0,174.44,101.97
2018,12,29,11,45,886.5,62.0,1.35,13.6,474.0,224.61,143.36
2018,12,29,12,0,890.0,62.0,1.5,13.8,481.0,273.84,187.65
2018,12,29,12,15,863.0,67.5,1.6,13.9,474.0,317.88,229.98
2018,12,29,12,30,836.0,73.0,1.7,14.0,467.0,357.4,268.37
2018,12,29,12,45,817.5,75.0,1.85,14.1,455.5,394.53,304.0
2018,12,29,13,0,799.0,77.0,2.0,14.2,444.0,428.24,336.06
2018,12,29,13,15,684.0,101.0,2.05,14.15,408.0,434.48,346.11
2018,12,29,13,30,569.0,125.0,2.1,14.1,372.0,429.8,346.14
2018,12,29,13,45,677.5,97.0,2.2,14.1,377.5,488.17,395.33
2018,12,29,14,0,786.0,69.0,2.3,14.1,383.0,546.68,444.28
2018,12,29,14,15,721.5,74.5,2.3,13.9,347.0,540.37,441.66
2018,12,29,14,30,657.0,80.0,2.3,13.7,311.0,531.61,436.79
2018,12,29,14,45,704.5,66.0,2.35,13.55,292.5,562.7,463.84
2018,12,29,15,0,752.0,52.0,2.4,13.4,274.0,595.91,491.69
2018,12,29,15,15,713.0,49.5,2.4,13.4,237.5,581.21,479.78
2018,12,29,15,30,674.0,47.0,2.4,13.4,201.0,562.54,463.99
2018,12,29,15,45,620.0,42.0,2.5,12.3,163.0,526.55,435.32
2018,12,29,16,0,566.0,37.0,2.6,11.2,125.0,487.05,401.4
2018,12,29,16,15,474.0,31.0,2.65,10.75,89.5,415.88,336.16
2018,12,29,16,30,382.0,25.0,2.7,10.3,54.0,347.63,230.1
2018,12,29,16,45,223.0,16.0,2.8,9.9,30.0,172.12,0.0
2018,12,29,17,0,64.0,7.0,2.9,9.5,6.0,0.0,0.0
2018,12,29,17,15,32.0,3.5,2.95,9.25,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,30,7,15,21.0,2.5,2.85,6.0,2.0,0.0,0.0
2018,12,30,7,30,42.0,5.0,2.8,6.5,4.0,0.0,0.0
2018,12,30,7,45,97.5,16.5,2.75,6.95,21.5,12.98,0.0
2018,12,30,8,0,153.0,28.0,2.7,7.4,39.0,21.14,9.36
2018,12,30,8,15,308.5,35.0,2.65,7.9,76.5,28.62,19.37
2018,12,30,8,30,464.0,42.0,2.6,8.4,114.0,34.75,25.52
2018,12,30,8,45,452.5,54.5,2.5,8.9,141.0,44.24,34.4
2018,12,30,9,0,441.0,67.0,2.4,9.4,168.0,53.37,42.83
2018,12,30,9,15,417.0,81.5,2.35,9.9,190.0,60.44,49.26
2018,12,30,9,30,393.0,96.0,2.3,10.4,212.0,69.63,57.48
2018,12,30,9,45,383.5,109.5,2.3,10.95,233.5,78.05,64.87
2018,12,30,10,0,374.0,123.0,2.3,11.5,255.0,86.22,71.94
2018,12,30,10,15,478.0,116.5,2.4,11.85,298.5,83.38,69.22
2018,12,30,10,30,582.0,110.0,2.5,12.2,342.0,82.83,68.55
2018,12,30,10,45,679.5,97.0,2.6,12.6,382.0,74.75,61.2
2018,12,30,11,0,777.0,84.0,2.7,13.0,422.0,78.32,64.19
2018,12,30,11,15,797.0,82.0,2.85,13.15,439.0,125.53,73.09
2018,12,30,11,30,817.0,80.0,3.0,13.3,456.0,174.11,105.09
2018,12,30,11,45,785.5,89.0,3.2,13.45,455.0,223.01,147.18
2018,12,30,12,0,754.0,98.0,3.4,13.6,454.0,264.71,186.58
2018,12,30,12,15,831.5,81.5,3.55,13.55,474.0,318.52,233.45
2018,12,30,12,30,909.0,65.0,3.7,13.5,494.0,374.64,283.32
2018,12,30,12,45,903.5,65.5,3.8,13.45,486.5,417.63,324.44
2018,12,30,13,0,898.0,66.0,3.9,13.4,479.0,458.13,362.8
2018,12,30,13,15,892.5,65.0,4.0,13.3,465.0,494.5,397.14
2018,12,30,13,30,887.0,64.0,4.1,13.2,451.0,528.07,428.51
2018,12,30,13,45,877.5,62.5,4.2,13.1,430.0,556.01,454.93
2018,12,30,14,0,868.0,61.0,4.3,13.0,409.0,580.69,478.25
2018,12,30,14,15,851.0,60.0,4.35,12.75,381.5,598.12,495.47
2018,12,30,14,30,834.0,59.0,4.4,12.5,354.0,617.18,513.37
2018,12,30,14,45,810.0,57.0,4.4,12.25,321.0,621.92,519.41
2018,12,30,15,0,786.0,55.0,4.4,12.0,288.0,622.69,521.74
2018,12,30,15,15,610.0,63.0,4.4,12.0,229.5,530.76,447.27
2018,12,30,15,30,434.0,71.0,4.4,12.0,171.0,421.26,356.39
2018,12,30,15,45,301.0,62.5,4.45,11.1,125.5,324.73,275.09
2018,12,30,16,0,168.0,54.0,4.5,10.2,80.0,208.41,174.64
2018,12,30,16,15,180.5,40.5,4.55,9.8,61.0,223.16,182.79
2018,12,30,16,30,193.0,27.0,4.6,9.4,42.0,213.92,146.88
2018,12,30,16,45,119.0,16.0,4.65,9.0,23.5,97.83,0.0
2018,12,30,17,0,45.0,5.0,4.7,8.6,5.0,3.93,0.0
2018,12,30,17,15,22.5,2.5,4.75,8.45,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,7.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,7.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.35,6.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,6.35,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,5.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,31,7,15,45.0,3.5,3.4,5.4,3.0,0.0,0.0
2018,12,31,7,30,90.0,7.0,3.4,5.6,6.0,0.0,0.0
2018,12,31,7,45,284.5,14.5,3.4,5.75,32.0,11.41,0.0
2018,12,31,8,0,479.0,22.0,3.4,5.9,58.0,20.4,8.8
2018,12,31,8,15,573.0,27.0,3.45,6.25,96.5,25.3,16.58
2018,12,31,8,30,667.0,32.0,3.5,6.6,135.0,32.13,23.34
2018,12,31,8,45,723.5,35.5,3.55,7.0,176.0,36.6,27.72
2018,12,31,9,0,780.0,39.0,3.6,7.4,217.0,41.02,31.91
2018,12,31,9,15,813.5,41.5,3.65,7.8,255.5,44.39,35.05
2018,12,31,9,30,847.0,44.0,3.7,8.2,294.0,47.69,38.03
2018,12,31,9,45,868.5,46.5,3.7,8.55,328.5,50.75,40.75
2018,12,31,10,0,890.0,49.0,3.7,8.9,363.0,53.72,43.34
2018,12,31,10,15,907.5,50.0,3.65,9.15,392.0,55.43,44.79
2018,12,31,10,30,925.0,51.0,3.6,9.4,421.0,57.07,46.16
2018,12,31,10,45,936.0,51.5,3.55,9.65,443.0,58.15,47.02
2018,12,31,11,0,947.0,52.0,3.5,9.9,465.0,64.19,52.34
2018,12,31,11,15,952.5,52.5,3.45,10.05,479.5,119.86,64.09
2018,12,31,11,30,958.0,53.0,3.4,10.2,494.0,175.18,101.1
2018,12,31,11,45,959.0,53.5,3.3,10.35,501.0,229.08,146.35
2018,12,31,12,0,960.0,54.0,3.2,10.5,508.0,281.73,194.72
2018,12,31,12,15,957.0,55.5,3.15,10.6,508.5,332.67,243.24
2018,12,31,12,30,954.0,57.0,3.1,10.7,509.0,381.64,290.06
2018,12,31,12,45,947.0,58.5,3.05,10.8,501.5,426.92,333.2
2018,12,31,13,0,940.0,60.0,3.0,10.9,494.0,469.56,373.15
2018,12,31,13,15,933.0,60.0,2.95,10.9,479.5,507.88,408.78
2018,12,31,13,30,926.0,60.0,2.9,10.9,465.0,543.23,441.12
2018,12,31,13,45,913.0,59.0,2.9,10.85,442.5,571.16,467.11
2018,12,31,14,0,900.0,58.0,2.9,10.8,420.0,595.52,489.66
2018,12,31,14,15,883.0,56.5,2.8,10.7,391.5,613.3,506.25
2018,12,31,14,30,866.0,55.0,2.7,10.6,363.0,627.31,519.36
2018,12,31,14,45,841.5,53.0,2.65,10.45,329.0,632.1,525.06
2018,12,31,15,0,817.0,51.0,2.6,10.3,295.0,638.99,531.47
2018,12,31,15,15,781.5,48.0,2.6,10.3,257.0,627.35,521.99
2018,12,31,15,30,746.0,45.0,2.6,10.3,219.0,611.69,508.52
2018,12,31,15,45,440.5,38.5,1.95,11.2,136.5,398.56,333.36
2018,12,31,16,0,135.0,32.0,1.3,12.1,54.0,164.86,135.51
2018,12,31,16,15,104.5,26.5,1.3,11.9,40.5,122.45,98.06
2018,12,31,16,30,74.0,21.0,1.3,11.7,27.0,97.17,65.22
2018,12,31,16,45,45.0,11.5,1.25,11.5,14.5,41.32,0.0
2018,12,31,17,0,16.0,2.0,1.2,11.3,2.0,1.57,0.0
2018,12,31,17,15,8.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
